Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,15,15,354.0,178.0,4.8,9.6,356.0,455.18,383.12
2018,3,3,15,30,363.0,147.0,4.8,9.6,317.0,428.92,362.25
2018,3,3,15,45,464.0,108.5,4.65,9.5,303.5,434.35,368.25
2018,3,3,16,0,565.0,70.0,4.5,9.4,290.0,436.0,369.66
2018,3,3,16,15,600.5,68.5,4.35,9.3,274.5,422.18,355.94
2018,3,3,16,30,636.0,67.0,4.2,9.2,259.0,402.88,336.26
2018,3,3,16,45,575.0,60.5,4.0,9.1,210.0,330.83,271.97
2018,3,3,17,0,514.0,54.0,3.8,9.0,161.0,264.84,211.8
2018,3,3,17,15,457.5,44.5,3.7,8.9,120.0,203.85,155.19
2018,3,3,17,30,401.0,35.0,3.6,8.8,79.0,149.35,102.76
2018,3,3,17,45,246.0,23.5,3.45,8.75,46.0,76.92,13.62
2018,3,3,18,0,91.0,12.0,3.3,8.7,13.0,21.15,0.0
2018,3,3,18,15,45.5,6.0,3.3,8.65,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.8,8.6,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.7,8.7,5.0,0.0,0.0
2018,3,4,6,45,177.0,17.0,0.6,8.85,26.5,36.93,0.0
2018,3,4,7,0,308.0,27.0,0.5,9.0,48.0,94.23,34.39
2018,3,4,7,15,433.5,34.5,0.5,9.05,91.5,159.46,110.75
2018,3,4,7,30,559.0,42.0,0.5,9.1,135.0,236.09,178.07
2018,3,4,7,45,633.5,46.5,0.5,9.2,186.0,303.5,238.41
2018,3,4,8,0,708.0,51.0,0.5,9.3,237.0,380.33,304.93
2018,3,4,8,15,752.0,54.5,0.5,9.45,288.0,448.18,362.3
2018,3,4,8,30,796.0,58.0,0.5,9.6,339.0,519.34,419.9
2018,3,4,8,45,828.5,60.0,0.5,9.8,388.5,580.03,467.34
2018,3,4,9,0,861.0,62.0,0.5,10.0,438.0,645.9,516.68
2018,3,4,9,15,880.5,64.5,0.45,10.25,483.0,704.08,556.97
2018,3,4,9,30,900.0,67.0,0.4,10.5,528.0,761.51,593.93
2018,3,4,9,45,912.0,70.0,0.35,10.75,567.0,812.5,625.37
2018,3,4,10,0,924.0,73.0,0.3,11.0,606.0,861.47,654.75
2018,3,4,10,15,935.0,74.0,0.25,11.15,639.0,904.93,680.1
2018,3,4,10,30,946.0,75.0,0.2,11.3,672.0,945.77,703.4
2018,3,4,10,45,954.0,75.5,0.2,11.45,698.0,980.38,723.42
2018,3,4,11,0,962.0,76.0,0.2,11.6,724.0,1011.75,741.35
2018,3,4,11,15,966.5,77.0,0.3,11.75,742.5,1036.88,757.63
2018,3,4,11,30,971.0,78.0,0.4,11.9,761.0,1058.3,771.99
2018,3,4,11,45,973.5,78.5,0.5,12.05,771.5,1073.28,782.65
2018,3,4,12,0,976.0,79.0,0.6,12.2,782.0,1084.28,791.14
2018,3,4,12,15,975.5,80.0,0.65,12.3,784.0,1088.8,794.63
2018,3,4,12,30,975.0,81.0,0.7,12.4,786.0,1089.23,795.85
2018,3,4,12,45,972.0,82.5,0.75,12.5,780.0,1083.65,793.51
2018,3,4,13,0,969.0,84.0,0.8,12.6,774.0,1074.04,788.87
2018,3,4,13,15,965.0,83.5,0.85,12.65,759.5,1057.17,779.92
2018,3,4,13,30,961.0,83.0,0.9,12.7,745.0,1036.47,768.66
2018,3,4,13,45,954.5,82.0,0.95,12.75,722.0,1009.12,753.13
2018,3,4,14,0,948.0,81.0,1.0,12.8,699.0,978.3,735.31
2018,3,4,14,15,938.5,80.0,1.1,12.8,669.0,941.52,714.42
2018,3,4,14,30,929.0,79.0,1.2,12.8,639.0,901.83,691.15
2018,3,4,14,45,857.5,92.5,1.25,12.8,586.0,833.67,646.9
2018,3,4,15,0,786.0,106.0,1.3,12.8,533.0,757.26,595.91
2018,3,4,15,15,753.5,103.5,1.3,12.8,487.0,699.25,556.24
2018,3,4,15,30,721.0,101.0,1.3,12.8,441.0,637.69,511.25
2018,3,4,15,45,752.5,85.5,1.65,12.75,409.5,601.68,487.43
2018,3,4,16,0,784.0,70.0,2.0,12.7,378.0,563.97,459.76
2018,3,4,16,15,759.0,64.5,2.1,12.45,330.5,500.89,409.16
2018,3,4,16,30,734.0,59.0,2.2,12.2,283.0,438.8,357.26
2018,3,4,16,45,622.5,58.0,2.3,12.0,224.0,346.85,279.62
2018,3,4,17,0,511.0,57.0,2.4,11.8,165.0,264.95,208.77
2018,3,4,17,15,465.5,46.5,2.5,11.6,124.5,206.66,155.37
2018,3,4,17,30,420.0,36.0,2.6,11.4,84.0,153.58,104.84
2018,3,4,17,45,258.0,24.0,2.7,11.2,49.0,79.22,21.27
2018,3,4,18,0,96.0,12.0,2.8,11.0,14.0,21.5,0.0
2018,3,4,18,15,48.0,6.0,2.9,10.9,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,4.3,6.9,2.5,0.0,0.0
2018,3,5,6,30,50.0,7.0,4.5,7.1,5.0,0.0,0.0
2018,3,5,6,45,184.5,18.5,4.65,7.3,29.0,38.87,0.0
2018,3,5,7,0,319.0,30.0,4.8,7.5,53.0,98.9,44.46
2018,3,5,7,15,442.5,37.5,4.85,7.7,97.5,163.85,116.17
2018,3,5,7,30,566.0,45.0,4.9,7.9,142.0,240.54,185.4
2018,3,5,7,45,637.5,50.5,4.95,8.1,194.0,308.17,248.58
2018,3,5,8,0,709.0,56.0,5.0,8.3,246.0,385.11,318.72
2018,3,5,8,15,753.5,60.0,5.05,8.65,298.0,454.01,380.59
2018,3,5,8,30,798.0,64.0,5.1,9.0,350.0,526.22,443.2
2018,3,5,8,45,826.5,66.5,5.1,9.35,398.5,590.03,496.92
2018,3,5,9,0,855.0,69.0,5.1,9.7,447.0,654.62,549.5
2018,3,5,9,15,876.5,71.5,5.05,10.15,492.5,708.47,591.41
2018,3,5,9,30,898.0,74.0,5.0,10.6,538.0,767.2,633.99
2018,3,5,9,45,915.5,74.5,4.95,11.0,578.0,819.54,670.87
2018,3,5,10,0,933.0,75.0,4.9,11.4,618.0,870.25,705.88
2018,3,5,10,15,944.0,76.0,4.75,11.8,651.5,914.0,734.41
2018,3,5,10,30,955.0,77.0,4.6,12.2,685.0,955.09,760.45
2018,3,5,10,45,963.0,77.5,4.5,12.55,711.0,989.92,782.1
2018,3,5,11,0,971.0,78.0,4.4,12.9,737.0,1021.46,801.19
2018,3,5,11,15,976.0,78.5,4.15,13.15,755.5,1046.63,814.77
2018,3,5,11,30,981.0,79.0,3.9,13.4,774.0,1068.04,826.15
2018,3,5,11,45,983.5,80.0,3.65,13.65,784.5,1083.68,833.4
2018,3,5,12,0,986.0,81.0,3.4,13.9,795.0,1095.29,837.83
2018,3,5,12,15,985.5,80.0,3.25,14.05,795.5,1097.43,837.12
2018,3,5,12,30,985.0,79.0,3.1,14.2,796.0,1095.45,833.82
2018,3,5,12,45,985.0,77.5,2.95,14.35,789.0,1089.25,827.85
2018,3,5,13,0,985.0,76.0,2.8,14.5,782.0,1078.93,819.3
2018,3,5,13,15,981.0,76.0,2.75,14.6,767.5,1062.38,808.0
2018,3,5,13,30,977.0,76.0,2.7,14.7,753.0,1041.94,794.28
2018,3,5,13,45,971.0,75.0,2.65,14.8,730.0,1014.66,776.07
2018,3,5,14,0,965.0,74.0,2.6,14.9,707.0,983.84,755.57
2018,3,5,14,15,955.5,73.0,2.55,14.95,677.0,946.52,730.75
2018,3,5,14,30,946.0,72.0,2.5,15.0,647.0,906.24,703.82
2018,3,5,14,45,933.0,71.0,2.5,15.05,610.0,860.34,673.19
2018,3,5,15,0,920.0,70.0,2.5,15.1,573.0,812.21,640.63
2018,3,5,15,15,902.5,68.0,2.5,15.1,530.0,757.63,603.02
2018,3,5,15,30,885.0,66.0,2.5,15.1,487.0,701.8,563.83
2018,3,5,15,45,848.5,65.5,2.45,14.95,437.0,634.48,512.89
2018,3,5,16,0,812.0,65.0,2.4,14.8,387.0,572.96,464.5
2018,3,5,16,15,728.0,66.0,2.3,14.45,326.5,483.51,392.98
2018,3,5,16,30,644.0,67.0,2.2,14.1,266.0,402.81,326.4
2018,3,5,16,45,557.0,63.0,2.1,13.8,213.0,321.97,258.02
2018,3,5,17,0,470.0,59.0,2.0,13.5,160.0,249.99,195.62
2018,3,5,17,15,379.5,49.0,2.05,13.2,116.5,180.76,135.33
2018,3,5,17,30,289.0,39.0,2.1,12.9,73.0,120.64,82.61
2018,3,5,17,45,201.0,27.0,2.2,12.6,45.0,70.2,23.82
2018,3,5,18,0,113.0,15.0,2.3,12.3,17.0,25.64,0.0
2018,3,5,18,15,56.5,7.5,2.35,12.15,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.15,9.4,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.2,9.7,6.0,0.0,0.0
2018,3,6,6,45,142.5,17.0,3.3,10.05,25.0,31.97,0.0
2018,3,6,7,0,227.0,26.0,3.4,10.4,44.0,78.77,39.08
2018,3,6,7,15,219.0,44.5,3.45,10.6,72.0,110.7,79.09
2018,3,6,7,30,211.0,63.0,3.5,10.8,100.0,134.42,103.49
2018,3,6,7,45,259.5,79.0,3.55,11.05,139.5,181.75,145.85
2018,3,6,8,0,308.0,95.0,3.6,11.3,179.0,244.69,201.01
2018,3,6,8,15,413.5,100.0,3.55,11.65,236.5,321.63,266.84
2018,3,6,8,30,519.0,105.0,3.5,12.0,294.0,409.54,340.53
2018,3,6,8,45,685.0,86.0,3.45,12.35,371.0,526.95,436.47
2018,3,6,9,0,851.0,67.0,3.4,12.7,448.0,643.33,528.97
2018,3,6,9,15,871.0,69.5,3.25,13.2,492.5,701.35,571.64
2018,3,6,9,30,891.0,72.0,3.1,13.7,537.0,758.68,610.92
2018,3,6,9,45,820.5,97.0,2.95,14.15,549.5,776.96,620.63
2018,3,6,10,0,750.0,122.0,2.8,14.6,562.0,783.47,621.93
2018,3,6,10,15,799.0,114.5,2.65,14.9,606.5,840.64,660.1
2018,3,6,10,30,848.0,107.0,2.5,15.2,651.0,902.8,700.3
2018,3,6,10,45,901.5,93.0,2.4,15.55,691.5,949.71,729.18
2018,3,6,11,0,955.0,79.0,2.3,15.9,732.0,1006.23,764.07
2018,3,6,11,15,959.5,80.5,2.15,16.1,750.5,1031.7,777.25
2018,3,6,11,30,964.0,82.0,2.0,16.3,769.0,1053.46,788.07
2018,3,6,11,45,966.5,82.0,1.9,16.55,779.0,1067.66,794.4
2018,3,6,12,0,969.0,82.0,1.8,16.8,789.0,1077.9,798.26
2018,3,6,12,15,955.0,87.5,1.7,16.95,785.5,1073.86,793.32
2018,3,6,12,30,941.0,93.0,1.6,17.1,782.0,1065.67,786.02
2018,3,6,12,45,908.0,104.5,1.55,17.2,764.5,1041.14,769.4
2018,3,6,13,0,875.0,116.0,1.5,17.3,747.0,1026.8,759.68
2018,3,6,13,15,803.0,139.5,1.55,17.3,710.0,969.94,724.03
2018,3,6,13,30,731.0,163.0,1.6,17.3,673.0,919.63,692.64
2018,3,6,13,45,728.0,157.0,1.6,17.3,651.5,893.66,676.53
2018,3,6,14,0,725.0,151.0,1.6,17.3,630.0,864.78,658.13
2018,3,6,14,15,756.5,132.0,1.6,17.2,612.5,849.47,649.26
2018,3,6,14,30,788.0,113.0,1.6,17.1,595.0,824.47,633.59
2018,3,6,14,45,749.0,115.5,1.6,17.05,552.0,769.92,597.12
2018,3,6,15,0,710.0,118.0,1.6,17.0,509.0,711.03,557.2
2018,3,6,15,15,644.5,124.5,1.6,17.0,459.0,637.18,503.78
2018,3,6,15,30,579.0,131.0,1.6,17.0,409.0,566.06,450.92
2018,3,6,15,45,595.0,113.0,1.7,16.55,374.0,527.52,423.66
2018,3,6,16,0,611.0,95.0,1.8,16.1,339.0,485.58,392.17
2018,3,6,16,15,572.5,87.5,1.75,15.6,293.0,421.77,341.32
2018,3,6,16,30,534.0,80.0,1.7,15.1,247.0,360.88,291.21
2018,3,6,16,45,460.5,73.0,1.65,14.65,198.5,288.78,230.68
2018,3,6,17,0,387.0,66.0,1.6,14.2,150.0,220.63,172.28
2018,3,6,17,15,311.5,54.5,1.6,13.85,110.5,160.9,120.38
2018,3,6,17,30,236.0,43.0,1.6,13.5,71.0,110.45,76.23
2018,3,6,17,45,154.5,28.0,1.6,13.15,43.0,62.2,24.66
2018,3,6,18,0,73.0,13.0,1.6,12.8,15.0,18.94,0.0
2018,3,6,18,15,36.5,6.5,1.55,12.75,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,6,15,23.5,3.5,1.95,11.9,3.0,0.0,0.0
2018,3,7,6,30,47.0,7.0,2.1,12.0,6.0,0.0,0.0
2018,3,7,6,45,130.5,18.0,2.25,12.1,26.5,31.03,0.0
2018,3,7,7,0,214.0,29.0,2.4,12.2,47.0,78.06,41.88
2018,3,7,7,15,186.0,37.0,2.5,12.4,60.5,93.63,65.92
2018,3,7,7,30,158.0,45.0,2.6,12.6,74.0,97.62,73.39
2018,3,7,7,45,79.0,58.5,2.7,12.85,73.0,84.59,65.71
2018,3,7,8,0,0.0,72.0,2.8,13.1,72.0,56.49,42.96
2018,3,7,8,15,0.0,76.0,2.8,13.4,76.0,59.16,45.24
2018,3,7,8,30,0.0,80.0,2.8,13.7,80.0,62.02,47.56
2018,3,7,8,45,13.5,94.0,2.85,14.0,100.0,81.58,64.23
2018,3,7,9,0,27.0,108.0,2.9,14.3,120.0,109.2,87.57
2018,3,7,9,15,82.0,165.0,3.05,14.6,207.0,203.45,166.66
2018,3,7,9,30,137.0,222.0,3.2,14.9,294.0,321.31,262.45
2018,3,7,9,45,222.5,228.0,3.4,15.2,355.0,400.64,326.65
2018,3,7,10,0,308.0,234.0,3.6,15.5,416.0,504.88,408.77
2018,3,7,10,15,547.0,181.0,3.7,15.6,526.0,688.25,552.41
2018,3,7,10,30,786.0,128.0,3.8,15.7,636.0,868.69,684.52
2018,3,7,10,45,866.5,102.5,3.95,15.85,682.5,926.72,723.95
2018,3,7,11,0,947.0,77.0,4.1,16.0,729.0,995.07,771.12
2018,3,7,11,15,952.0,77.5,4.15,16.05,747.0,1019.63,787.02
2018,3,7,11,30,957.0,78.0,4.2,16.1,765.0,1040.54,800.8
2018,3,7,11,45,960.5,77.5,4.3,16.2,775.0,1055.0,810.46
2018,3,7,12,0,964.0,77.0,4.4,16.3,785.0,1065.55,817.84
2018,3,7,12,15,965.0,77.0,4.4,16.3,787.0,1070.17,820.76
2018,3,7,12,30,966.0,77.0,4.4,16.3,789.0,1070.75,821.14
2018,3,7,12,45,966.0,76.0,4.45,16.35,782.5,1065.09,817.81
2018,3,7,13,0,966.0,75.0,4.5,16.4,776.0,1055.4,811.91
2018,3,7,13,15,962.0,74.0,4.55,16.4,760.5,1037.78,800.83
2018,3,7,13,30,958.0,73.0,4.6,16.4,745.0,1016.36,787.22
2018,3,7,13,45,951.5,72.0,4.6,16.4,722.0,988.88,768.97
2018,3,7,14,0,945.0,71.0,4.6,16.4,699.0,957.96,748.33
2018,3,7,14,15,934.5,69.5,4.6,16.35,668.0,919.62,722.49
2018,3,7,14,30,924.0,68.0,4.6,16.3,637.0,878.47,694.49
2018,3,7,14,45,909.5,67.0,4.6,16.2,600.0,832.04,662.52
2018,3,7,15,0,895.0,66.0,4.6,16.1,563.0,783.59,628.68
2018,3,7,15,15,861.5,68.5,4.6,16.1,517.5,723.48,585.35
2018,3,7,15,30,828.0,71.0,4.6,16.1,472.0,669.56,545.51
2018,3,7,15,45,817.5,64.5,4.4,15.8,428.0,608.86,498.05
2018,3,7,16,0,807.0,58.0,4.2,15.5,384.0,552.96,452.86
2018,3,7,16,15,645.0,75.0,4.05,15.3,314.0,445.71,364.95
2018,3,7,16,30,483.0,92.0,3.9,15.1,244.0,340.57,277.69
2018,3,7,16,45,376.5,84.5,3.7,14.85,190.5,258.09,207.9
2018,3,7,17,0,270.0,77.0,3.5,14.6,137.0,187.48,147.58
2018,3,7,17,15,211.5,61.0,3.55,14.5,100.5,128.85,96.73
2018,3,7,17,30,153.0,45.0,3.6,14.4,64.0,85.72,59.18
2018,3,7,17,45,114.5,29.5,3.65,14.3,40.0,52.53,22.77
2018,3,7,18,0,76.0,14.0,3.7,14.2,16.0,19.84,0.0
2018,3,7,18,15,38.0,7.0,3.65,14.15,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,1.45,13.1,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.4,13.3,2.0,0.0,0.0
2018,3,8,6,45,0.0,7.0,1.35,13.45,7.0,5.51,0.0
2018,3,8,7,0,0.0,12.0,1.3,13.6,12.0,9.11,1.06
2018,3,8,7,15,0.0,19.0,1.15,13.75,19.0,14.45,6.42
2018,3,8,7,30,0.0,26.0,1.0,13.9,26.0,19.8,11.23
2018,3,8,7,45,0.0,36.0,0.9,14.05,36.0,27.47,17.96
2018,3,8,8,0,0.0,46.0,0.8,14.2,46.0,35.16,24.64
2018,3,8,8,15,0.0,52.5,0.75,14.4,52.5,40.17,28.91
2018,3,8,8,30,0.0,59.0,0.7,14.6,59.0,45.19,33.12
2018,3,8,8,45,15.0,89.5,0.65,14.8,96.5,83.75,65.84
2018,3,8,9,0,30.0,120.0,0.6,15.0,134.0,122.17,97.82
2018,3,8,9,15,82.5,172.5,0.6,15.15,215.5,210.77,170.66
2018,3,8,9,30,135.0,225.0,0.6,15.3,297.0,322.09,258.34
2018,3,8,9,45,182.5,238.5,0.6,15.45,343.0,379.26,301.86
2018,3,8,10,0,230.0,252.0,0.6,15.6,389.0,439.83,347.41
2018,3,8,10,15,340.0,234.5,0.65,15.75,449.5,543.84,425.63
2018,3,8,10,30,450.0,217.0,0.7,15.9,510.0,657.44,507.51
2018,3,8,10,45,444.5,235.0,0.75,16.05,533.5,685.46,525.02
2018,3,8,11,0,439.0,253.0,0.8,16.2,557.0,711.22,541.9
2018,3,8,11,15,490.5,249.5,0.9,16.3,597.5,767.92,582.26
2018,3,8,11,30,542.0,246.0,1.0,16.4,638.0,824.11,621.42
2018,3,8,11,45,579.0,235.0,1.1,16.55,658.5,856.8,644.39
2018,3,8,12,0,616.0,224.0,1.2,16.7,679.0,895.61,671.45
2018,3,8,12,15,742.0,173.5,1.3,16.7,722.5,973.65,724.52
2018,3,8,12,30,868.0,123.0,1.4,16.7,766.0,1036.39,765.86
2018,3,8,12,45,689.0,187.5,1.5,16.75,695.5,931.23,697.85
2018,3,8,13,0,510.0,252.0,1.6,16.8,625.0,804.47,611.77
2018,3,8,13,15,333.0,294.0,1.7,16.7,535.5,644.46,498.01
2018,3,8,13,30,156.0,336.0,1.8,16.6,446.0,490.26,382.56
2018,3,8,13,45,133.0,323.5,1.85,16.55,415.5,451.57,354.66
2018,3,8,14,0,110.0,311.0,1.9,16.5,385.0,392.63,310.36
2018,3,8,14,15,283.0,252.0,1.95,16.4,430.5,520.85,413.61
2018,3,8,14,30,456.0,193.0,2.0,16.3,476.0,617.04,489.28
2018,3,8,14,45,647.5,139.0,2.0,16.15,515.0,708.46,559.87
2018,3,8,15,0,839.0,85.0,2.0,16.0,554.0,767.28,603.35
2018,3,8,15,15,603.5,126.5,2.0,16.0,450.5,605.18,483.17
2018,3,8,15,30,368.0,168.0,2.0,16.0,347.0,446.59,360.42
2018,3,8,15,45,269.5,167.0,2.05,15.7,291.5,347.52,283.0
2018,3,8,16,0,171.0,166.0,2.1,15.4,236.0,261.76,213.63
2018,3,8,16,15,171.5,146.5,2.1,15.1,209.0,233.39,190.69
2018,3,8,16,30,172.0,127.0,2.1,14.8,182.0,204.85,166.68
2018,3,8,16,45,144.0,106.5,2.1,14.5,147.0,163.09,131.13
2018,3,8,17,0,116.0,86.0,2.1,14.2,112.0,124.61,97.91
2018,3,8,17,15,100.0,66.0,2.1,13.85,84.5,93.67,70.58
2018,3,8,17,30,84.0,46.0,2.1,13.5,57.0,64.71,44.75
2018,3,8,17,45,64.5,28.5,2.1,13.15,34.5,42.11,19.73
2018,3,8,18,0,45.0,11.0,2.1,12.8,12.0,13.74,0.0
2018,3,8,18,15,22.5,5.5,2.2,12.7,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,15,27.5,4.0,2.0,11.35,4.0,0.0,0.0
2018,3,9,6,30,55.0,8.0,2.1,11.5,8.0,6.29,0.0
2018,3,9,6,45,140.0,20.0,2.2,11.65,30.5,33.5,0.0
2018,3,9,7,0,225.0,32.0,2.3,11.8,53.0,82.63,48.94
2018,3,9,7,15,203.5,34.5,2.4,12.0,62.5,94.05,66.22
2018,3,9,7,30,182.0,37.0,2.5,12.2,72.0,102.79,77.46
2018,3,9,7,45,98.0,42.0,2.6,12.35,61.5,80.33,62.03
2018,3,9,8,0,14.0,47.0,2.7,12.5,51.0,43.77,32.12
2018,3,9,8,15,7.0,54.5,2.6,12.75,56.5,45.16,33.39
2018,3,9,8,30,0.0,62.0,2.5,13.0,62.0,47.51,35.27
2018,3,9,8,45,5.0,101.5,2.45,13.25,104.0,82.68,65.14
2018,3,9,9,0,10.0,141.0,2.4,13.5,146.0,120.14,96.45
2018,3,9,9,15,15.0,166.0,2.2,13.7,174.0,145.8,117.49
2018,3,9,9,30,20.0,191.0,2.0,13.9,202.0,172.18,138.84
2018,3,9,9,45,39.5,223.0,1.8,14.1,246.5,232.83,187.99
2018,3,9,10,0,59.0,255.0,1.6,14.3,291.0,282.73,227.36
2018,3,9,10,15,59.0,264.0,1.65,14.45,301.5,293.38,235.07
2018,3,9,10,30,59.0,273.0,1.7,14.6,312.0,303.99,242.92
2018,3,9,10,45,107.0,299.0,1.8,14.75,372.5,376.68,300.59
2018,3,9,11,0,155.0,325.0,1.9,14.9,433.0,473.76,375.02
2018,3,9,11,15,167.0,337.0,1.9,14.95,456.0,501.64,395.14
2018,3,9,11,30,179.0,349.0,1.9,15.0,479.0,529.3,415.42
2018,3,9,11,45,174.5,353.0,1.95,15.05,481.0,531.5,416.59
2018,3,9,12,0,170.0,357.0,2.0,15.1,483.0,532.82,417.35
2018,3,9,12,15,179.5,357.5,1.95,15.15,491.0,543.58,425.26
2018,3,9,12,30,189.0,358.0,1.9,15.2,499.0,553.54,432.52
2018,3,9,12,45,228.5,350.0,1.9,15.25,519.0,583.34,455.63
2018,3,9,13,0,268.0,342.0,1.9,15.3,539.0,635.15,494.03
2018,3,9,13,15,278.0,332.0,1.95,15.3,533.0,629.99,490.83
2018,3,9,13,30,288.0,322.0,2.0,15.3,527.0,623.24,486.99
2018,3,9,13,45,267.0,312.5,2.05,15.35,498.0,586.26,460.13
2018,3,9,14,0,246.0,303.0,2.1,15.4,469.0,549.13,433.09
2018,3,9,14,15,267.5,285.5,2.1,15.35,458.5,541.27,428.83
2018,3,9,14,30,289.0,268.0,2.1,15.3,448.0,531.14,422.61
2018,3,9,14,45,263.5,257.0,2.15,15.25,414.0,487.08,389.62
2018,3,9,15,0,238.0,246.0,2.2,15.2,380.0,427.04,344.23
2018,3,9,15,15,209.5,229.5,2.2,15.2,341.0,378.74,306.8
2018,3,9,15,30,181.0,213.0,2.2,15.2,302.0,332.54,270.37
2018,3,9,15,45,158.5,192.0,2.35,14.95,264.5,287.88,235.11
2018,3,9,16,0,136.0,171.0,2.5,14.7,227.0,245.3,200.78
2018,3,9,16,15,90.5,144.5,2.4,14.45,180.0,176.83,144.16
2018,3,9,16,30,45.0,118.0,2.3,14.2,133.0,125.07,100.75
2018,3,9,16,45,23.0,94.0,2.2,14.0,101.5,91.09,71.99
2018,3,9,17,0,1.0,70.0,2.1,13.8,70.0,56.17,42.34
2018,3,9,17,15,0.5,52.5,2.05,13.6,52.5,41.64,29.66
2018,3,9,17,30,0.0,35.0,2.0,13.4,35.0,27.2,16.92
2018,3,9,17,45,0.5,22.0,1.95,13.25,22.0,16.99,6.01
2018,3,9,18,0,1.0,9.0,1.9,13.1,9.0,7.19,0.0
2018,3,9,18,15,0.5,4.5,1.9,13.0,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,12.35,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,12.4,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,1.2,12.5,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,1.2,12.6,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.0,1.25,12.7,6.0,4.54,0.0
2018,3,10,7,30,0.0,7.0,1.3,12.8,7.0,5.3,0.0
2018,3,10,7,45,0.0,9.5,1.35,12.9,9.5,7.2,0.58
2018,3,10,8,0,0.0,12.0,1.4,13.0,12.0,9.11,2.25
2018,3,10,8,15,0.0,17.0,1.3,13.05,17.0,12.93,5.56
2018,3,10,8,30,0.0,22.0,1.2,13.1,22.0,16.76,8.85
2018,3,10,8,45,0.0,37.0,1.1,13.2,37.0,28.27,18.71
2018,3,10,9,0,0.0,52.0,1.0,13.3,52.0,39.82,28.51
2018,3,10,9,15,0.0,83.0,0.9,13.4,83.0,63.82,48.72
2018,3,10,9,30,0.0,114.0,0.8,13.5,114.0,89.2,69.77
2018,3,10,9,45,0.0,105.0,0.75,13.55,105.0,81.56,63.15
2018,3,10,10,0,0.0,96.0,0.7,13.6,96.0,74.13,56.82
2018,3,10,10,15,0.0,78.5,0.75,13.7,78.5,60.45,45.29
2018,3,10,10,30,0.0,61.0,0.8,13.8,61.0,46.93,33.91
2018,3,10,10,45,0.0,54.0,0.8,13.9,54.0,41.54,29.35
2018,3,10,11,0,0.0,47.0,0.8,14.0,47.0,36.15,24.79
2018,3,10,11,15,0.0,67.0,1.0,14.0,67.0,51.64,37.68
2018,3,10,11,30,0.0,87.0,1.2,14.0,87.0,67.18,50.52
2018,3,10,11,45,1.0,119.0,1.35,14.05,119.5,94.03,72.64
2018,3,10,12,0,2.0,151.0,1.5,14.1,152.0,121.76,95.29
2018,3,10,12,15,3.0,163.5,1.65,14.15,165.5,133.39,104.73
2018,3,10,12,30,4.0,176.0,1.8,14.2,179.0,145.13,114.28
2018,3,10,12,45,2.0,154.5,1.9,14.25,156.0,124.72,97.61
2018,3,10,13,0,0.0,133.0,2.0,14.3,133.0,104.64,81.18
2018,3,10,13,15,0.0,139.0,2.05,14.3,139.0,109.65,85.38
2018,3,10,13,30,0.0,145.0,2.1,14.3,145.0,114.7,89.6
2018,3,10,13,45,0.0,139.0,2.1,14.35,139.0,109.67,85.55
2018,3,10,14,0,0.0,133.0,2.1,14.4,133.0,104.65,81.54
2018,3,10,14,15,0.0,127.0,2.05,14.4,127.0,99.67,77.58
2018,3,10,14,30,0.0,121.0,2.0,14.4,121.0,94.72,73.64
2018,3,10,14,45,0.0,121.0,1.95,14.4,121.0,94.81,73.88
2018,3,10,15,0,0.0,121.0,1.9,14.4,121.0,94.95,74.18
2018,3,10,15,15,0.0,115.0,1.9,14.4,115.0,90.09,70.33
2018,3,10,15,30,0.0,109.0,1.9,14.4,109.0,85.29,66.52
2018,3,10,15,45,4.5,107.5,1.5,14.3,109.5,87.22,68.46
2018,3,10,16,0,9.0,106.0,1.1,14.2,110.0,88.82,70.05
2018,3,10,16,15,20.5,113.5,1.05,14.15,120.5,108.28,86.63
2018,3,10,16,30,32.0,121.0,1.0,14.1,131.0,121.34,97.51
2018,3,10,16,45,24.0,99.5,0.9,14.0,106.5,96.53,76.44
2018,3,10,17,0,16.0,78.0,0.8,13.9,82.0,68.6,52.6
2018,3,10,17,15,9.0,57.5,0.9,13.8,59.5,48.51,35.25
2018,3,10,17,30,2.0,37.0,1.0,13.7,37.0,29.34,18.68
2018,3,10,17,45,1.0,23.5,1.05,13.6,23.5,18.33,7.4
2018,3,10,18,0,0.0,10.0,1.1,13.5,10.0,7.87,0.0
2018,3,10,18,15,0.0,5.0,1.1,13.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.5,2.3,10.5,5.5,0.0,0.0
2018,3,11,6,30,84.0,11.0,2.3,10.8,11.0,14.15,0.0
2018,3,11,6,45,235.5,22.0,2.25,11.05,42.0,54.12,0.0
2018,3,11,7,0,387.0,33.0,2.2,11.3,73.0,114.71,70.19
2018,3,11,7,15,377.5,38.5,2.15,11.5,95.5,144.64,102.71
2018,3,11,7,30,368.0,44.0,2.1,11.7,118.0,172.67,131.62
2018,3,11,7,45,189.0,72.0,2.05,11.95,110.5,144.51,115.02
2018,3,11,8,0,10.0,100.0,2.0,12.2,103.0,85.04,67.44
2018,3,11,8,15,51.0,129.5,1.9,12.55,149.0,138.84,113.14
2018,3,11,8,30,92.0,159.0,1.8,12.9,195.0,192.13,157.72
2018,3,11,8,45,159.0,179.0,1.7,13.25,250.5,267.74,220.03
2018,3,11,9,0,226.0,199.0,1.6,13.6,306.0,339.58,277.83
2018,3,11,9,15,280.0,210.5,1.55,13.9,355.5,414.73,336.61
2018,3,11,9,30,334.0,222.0,1.5,14.2,405.0,480.5,386.76
2018,3,11,9,45,310.0,244.0,1.45,14.45,423.0,499.69,399.15
2018,3,11,10,0,286.0,266.0,1.4,14.7,441.0,516.09,409.45
2018,3,11,10,15,279.5,283.5,1.45,15.15,462.0,540.17,425.92
2018,3,11,10,30,273.0,301.0,1.5,15.6,483.0,562.87,441.11
2018,3,11,10,45,276.0,312.0,1.55,16.05,501.5,586.06,456.85
2018,3,11,11,0,279.0,323.0,1.6,16.5,520.0,608.27,471.77
2018,3,11,11,15,296.0,327.5,1.65,16.85,541.5,636.0,491.21
2018,3,11,11,30,313.0,332.0,1.7,17.2,563.0,662.99,509.95
2018,3,11,11,45,415.5,302.0,1.7,17.55,612.5,758.62,578.54
2018,3,11,12,0,518.0,272.0,1.7,17.9,662.0,834.96,631.8
2018,3,11,12,15,560.5,255.0,1.7,18.1,677.5,862.18,650.06
2018,3,11,12,30,603.0,238.0,1.7,18.3,693.0,893.44,671.29
2018,3,11,12,45,680.0,203.5,1.65,18.55,712.5,933.5,697.84
2018,3,11,13,0,757.0,169.0,1.6,18.8,732.0,966.61,718.18
2018,3,11,13,15,804.0,145.0,1.55,18.95,732.5,967.41,717.65
2018,3,11,13,30,851.0,121.0,1.5,19.1,733.0,972.27,720.31
2018,3,11,13,45,820.0,127.0,1.4,19.25,702.0,930.82,691.98
2018,3,11,14,0,789.0,133.0,1.3,19.4,671.0,887.12,662.66
2018,3,11,14,15,783.5,127.0,1.3,19.4,641.5,851.88,640.66
2018,3,11,14,30,778.0,121.0,1.3,19.4,612.0,813.97,616.55
2018,3,11,14,45,803.5,104.5,1.25,19.4,586.5,787.6,599.59
2018,3,11,15,0,829.0,88.0,1.2,19.4,561.0,755.98,578.82
2018,3,11,15,15,814.5,84.0,1.2,19.4,520.0,704.19,544.32
2018,3,11,15,30,800.0,80.0,1.2,19.4,479.0,651.15,507.06
2018,3,11,15,45,773.5,76.0,1.5,18.9,431.5,589.54,464.95
2018,3,11,16,0,747.0,72.0,1.8,18.4,384.0,528.49,420.6
2018,3,11,16,15,676.0,74.0,1.9,17.85,330.0,452.33,361.34
2018,3,11,16,30,605.0,76.0,2.0,17.3,276.0,380.98,303.8
2018,3,11,16,45,505.0,73.5,2.05,16.8,221.0,299.31,236.44
2018,3,11,17,0,405.0,71.0,2.1,16.3,166.0,224.12,173.25
2018,3,11,17,15,333.0,58.5,2.05,15.8,124.0,164.21,121.64
2018,3,11,17,30,261.0,46.0,2.0,15.3,82.0,113.08,77.71
2018,3,11,17,45,173.0,31.5,1.95,14.8,51.0,66.51,36.31
2018,3,11,18,0,85.0,17.0,1.9,14.3,20.0,22.15,0.0
2018,3,11,18,15,42.5,8.5,1.85,14.15,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,12,6,15,25.0,4.0,3.9,13.5,4.5,0.0,0.0
2018,3,12,6,30,50.0,8.0,4.0,13.7,9.0,9.49,0.0
2018,3,12,6,45,148.0,19.0,4.15,13.9,32.5,39.5,0.0
2018,3,12,7,0,246.0,30.0,4.3,14.1,56.0,84.86,52.4
2018,3,12,7,15,244.5,30.0,4.2,14.35,68.0,101.58,71.01
2018,3,12,7,30,243.0,30.0,4.1,14.6,80.0,117.01,87.45
2018,3,12,7,45,121.5,37.0,4.0,14.85,62.0,89.96,69.31
2018,3,12,8,0,0.0,44.0,3.9,15.1,44.0,33.62,23.15
2018,3,12,8,15,0.0,64.5,4.0,15.45,64.5,49.45,36.59
2018,3,12,8,30,0.0,85.0,4.1,15.8,85.0,65.9,50.37
2018,3,12,8,45,2.5,108.5,4.2,16.2,109.5,86.85,67.77
2018,3,12,9,0,5.0,132.0,4.3,16.6,134.0,108.36,85.42
2018,3,12,9,15,9.5,164.0,4.5,16.8,169.0,139.34,110.8
2018,3,12,9,30,14.0,196.0,4.7,17.0,204.0,171.26,136.67
2018,3,12,9,45,13.5,202.5,4.9,17.25,210.5,176.62,140.56
2018,3,12,10,0,13.0,209.0,5.1,17.5,217.0,182.0,144.51
2018,3,12,10,15,46.5,239.0,5.25,17.55,270.0,254.9,204.06
2018,3,12,10,30,80.0,269.0,5.4,17.6,323.0,316.28,253.58
2018,3,12,10,45,150.0,299.0,5.55,17.65,404.5,434.27,347.81
2018,3,12,11,0,220.0,329.0,5.7,17.7,486.0,535.85,427.48
2018,3,12,11,15,414.5,273.0,5.8,17.65,577.0,713.41,566.92
2018,3,12,11,30,609.0,217.0,5.9,17.6,668.0,862.5,681.58
2018,3,12,11,45,624.5,191.5,5.95,17.55,659.0,860.67,680.25
2018,3,12,12,0,640.0,166.0,6.0,17.5,650.0,854.26,675.65
2018,3,12,12,15,358.5,236.5,6.05,17.5,507.5,639.13,509.77
2018,3,12,12,30,77.0,307.0,6.1,17.5,365.0,360.11,286.42
2018,3,12,12,45,73.5,297.5,6.15,17.5,352.5,346.45,276.26
2018,3,12,13,0,70.0,288.0,6.2,17.5,340.0,332.6,265.44
2018,3,12,13,15,52.5,285.0,6.2,17.45,323.5,311.64,248.39
2018,3,12,13,30,35.0,282.0,6.2,17.4,307.0,291.06,231.62
2018,3,12,13,45,20.0,233.5,6.2,17.35,247.5,210.68,167.22
2018,3,12,14,0,5.0,185.0,6.2,17.3,188.0,153.58,120.79
2018,3,12,14,15,2.5,153.0,6.15,17.3,154.5,123.72,96.59
2018,3,12,14,30,0.0,121.0,6.1,17.3,121.0,94.65,72.83
2018,3,12,14,45,47.0,144.5,6.05,17.25,171.5,161.82,129.89
2018,3,12,15,0,94.0,168.0,6.0,17.2,222.0,232.88,189.33
2018,3,12,15,15,92.5,163.5,6.0,17.2,213.5,222.97,181.32
2018,3,12,15,30,91.0,159.0,6.0,17.2,205.0,213.01,173.3
2018,3,12,15,45,79.0,129.5,5.9,16.9,166.5,171.65,139.39
2018,3,12,16,0,67.0,100.0,5.8,16.6,128.0,131.77,106.28
2018,3,12,16,15,99.5,106.0,5.8,16.4,142.0,151.03,122.54
2018,3,12,16,30,132.0,112.0,5.8,16.2,156.0,166.84,135.23
2018,3,12,16,45,140.5,95.0,5.8,15.95,135.0,146.34,117.01
2018,3,12,17,0,149.0,78.0,5.8,15.7,114.0,131.4,102.77
2018,3,12,17,15,116.0,61.0,5.85,15.55,85.0,95.57,71.49
2018,3,12,17,30,83.0,44.0,5.9,15.4,56.0,59.7,40.7
2018,3,12,17,45,48.5,28.5,5.95,15.25,35.0,34.65,18.33
2018,3,12,18,0,14.0,13.0,6.0,15.1,14.0,11.63,0.0
2018,3,12,18,15,7.0,6.5,5.8,15.05,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,14.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.3,14.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.75,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,14.65,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.85,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,14.05,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,14.0,2.0,1.57,0.0
2018,3,13,6,45,0.0,6.0,4.65,13.95,6.0,4.54,0.0
2018,3,13,7,0,0.0,10.0,4.6,13.9,10.0,7.58,0.48
2018,3,13,7,15,0.0,14.0,4.6,13.85,14.0,10.62,3.31
2018,3,13,7,30,0.0,18.0,4.6,13.8,18.0,13.67,6.05
2018,3,13,7,45,0.0,17.0,4.55,13.75,17.0,12.92,5.47
2018,3,13,8,0,0.0,16.0,4.5,13.7,16.0,12.16,4.84
2018,3,13,8,15,0.0,18.5,4.45,13.75,18.5,14.08,6.48
2018,3,13,8,30,0.0,21.0,4.4,13.8,21.0,16.0,8.11
2018,3,13,8,45,0.0,28.5,4.35,13.85,28.5,21.75,13.0
2018,3,13,9,0,0.0,36.0,4.3,13.9,36.0,27.52,17.86
2018,3,13,9,15,0.0,47.0,4.3,14.05,47.0,36.0,24.99
2018,3,13,9,30,0.0,58.0,4.3,14.2,58.0,44.51,32.07
2018,3,13,9,45,0.0,65.0,4.35,14.35,65.0,49.95,36.53
2018,3,13,10,0,0.0,72.0,4.4,14.5,72.0,55.39,40.97
2018,3,13,10,15,6.0,132.0,4.45,14.65,136.0,108.92,85.57
2018,3,13,10,30,12.0,192.0,4.5,14.8,200.0,165.83,132.23
2018,3,13,10,45,56.0,253.0,4.55,14.9,293.0,279.33,225.15
2018,3,13,11,0,100.0,314.0,4.6,15.0,386.0,384.34,308.97
2018,3,13,11,15,121.5,304.0,4.7,15.1,393.5,418.48,335.84
2018,3,13,11,30,143.0,294.0,4.8,15.2,401.0,431.28,346.41
2018,3,13,11,45,266.0,309.5,4.85,15.25,511.0,594.24,474.8
2018,3,13,12,0,389.0,325.0,4.9,15.3,621.0,735.54,582.72
2018,3,13,12,15,330.0,333.5,4.9,15.35,585.0,687.1,544.23
2018,3,13,12,30,271.0,342.0,4.9,15.4,549.0,636.88,505.06
2018,3,13,12,45,267.5,339.0,4.95,15.45,542.0,628.53,499.13
2018,3,13,13,0,264.0,336.0,5.0,15.5,535.0,618.88,492.07
2018,3,13,13,15,307.0,325.5,4.95,15.45,552.5,645.19,513.46
2018,3,13,13,30,350.0,315.0,4.9,15.4,570.0,668.76,532.54
2018,3,13,13,45,222.5,295.0,4.85,15.4,455.5,520.39,417.03
2018,3,13,14,0,95.0,275.0,4.8,15.4,341.0,336.3,270.76
2018,3,13,14,15,157.5,260.5,4.75,15.35,364.0,393.06,318.41
2018,3,13,14,30,220.0,246.0,4.7,15.3,387.0,443.91,360.24
2018,3,13,14,45,283.5,241.0,4.6,15.25,412.0,480.65,390.59
2018,3,13,15,0,347.0,236.0,4.5,15.2,437.0,511.56,415.98
2018,3,13,15,15,407.0,201.5,4.5,15.2,420.0,519.46,423.48
2018,3,13,15,30,467.0,167.0,4.5,15.2,403.0,504.73,413.2
2018,3,13,15,45,410.0,159.0,4.25,15.0,352.0,435.44,357.29
2018,3,13,16,0,353.0,151.0,4.0,14.8,301.0,357.76,294.22
2018,3,13,16,15,305.0,136.5,3.7,14.65,255.0,298.14,244.71
2018,3,13,16,30,257.0,122.0,3.4,14.5,209.0,243.35,198.43
2018,3,13,16,45,292.0,101.0,3.15,14.3,184.0,221.08,177.83
2018,3,13,17,0,327.0,80.0,2.9,14.1,159.0,202.39,158.61
2018,3,13,17,15,277.5,64.5,2.65,13.85,120.5,151.15,113.41
2018,3,13,17,30,228.0,49.0,2.4,13.6,82.0,105.98,73.8
2018,3,13,17,45,142.0,32.5,2.15,13.35,50.0,60.33,34.83
2018,3,13,18,0,56.0,16.0,1.9,13.1,18.0,20.34,0.0
2018,3,13,18,15,28.0,8.0,1.9,13.05,9.0,6.29,0.0
2018,3,13,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
