Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,3.54,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,6.06,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,11.39,4.16
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,16.74,9.17
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,25.17,16.88
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,33.62,24.57
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,49.81,37.19
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,65.43,50.45
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,73.58,57.19
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,81.76,63.87
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,91.85,72.07
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,102.03,80.25
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,106.53,83.66
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,111.02,87.05
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,118.34,92.75
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,125.79,98.53
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,144.83,113.75
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,164.22,129.13
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,199.83,157.43
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,236.18,185.99
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,291.6,229.36
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,339.28,266.11
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,327.01,256.13
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,314.21,245.95
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,311.6,243.79
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,308.65,241.36
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,356.79,279.06
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,405.02,316.29
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,472.31,367.8
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,523.96,406.94
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,522.77,406.06
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,520.63,404.76
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,565.13,440.81
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,592.25,463.49
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,637.88,500.03
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,666.32,523.31
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,614.07,483.99
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,562.33,444.93
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,534.33,423.46
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,509.36,403.71
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,463.86,367.6
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,420.28,332.63
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,385.93,304.59
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,349.62,274.06
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,288.65,224.6
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,241.18,186.42
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,204.75,154.98
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,167.88,123.32
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,132.47,93.44
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,94.61,65.38
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,62.32,50.12
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,50.13,39.05
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,41.25,30.72
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,32.31,21.96
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,21.45,6.83
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,11.02,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,7.58,1.1
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,11.39,4.62
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,15.21,8.12
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,29.0,19.49
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,42.87,31.38
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,48.68,36.23
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,54.5,41.03
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,58.01,43.83
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,61.53,46.61
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,75.48,58.12
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,89.43,69.5
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,104.9,82.04
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,120.53,94.62
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,144.1,113.6
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,168.1,132.78
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,184.64,145.82
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,201.41,159.01
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,212.48,167.62
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,223.59,176.26
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,225.04,177.2
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,226.4,178.11
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,234.99,184.8
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,243.53,191.44
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,342.15,269.72
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,444.92,349.11
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,547.64,428.56
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,661.6,514.16
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,672.43,522.64
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,680.78,529.88
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,650.37,507.14
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,619.45,484.07
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,607.41,476.27
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,592.81,466.31
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,539.87,426.16
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,488.82,387.19
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,416.8,331.17
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,359.16,285.77
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,346.88,276.62
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,332.1,264.95
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,311.13,248.13
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,288.11,229.09
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,259.53,204.85
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,232.25,181.03
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,200.76,153.05
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,166.69,122.85
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,131.08,93.86
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,96.2,68.72
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,67.83,55.16
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,55.84,44.24
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,44.17,33.39
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,32.36,22.14
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,21.15,7.62
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,10.23,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.36,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,3.78,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,6.82,0.26
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,9.86,3.12
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,17.11,9.72
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,24.39,16.34
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,43.65,31.99
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,62.55,48.07
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,87.27,68.62
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,112.9,89.68
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,147.19,117.29
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,183.18,146.15
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,198.62,158.48
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,213.8,170.5
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,228.43,181.92
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,242.58,192.82
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,294.01,233.38
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,348.31,275.64
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,396.09,312.24
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,435.81,342.38
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,501.01,393.01
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,581.05,453.77
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,685.23,534.18
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,785.91,610.45
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,823.39,639.31
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,855.1,662.09
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,863.33,667.89
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,868.17,671.56
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,867.48,671.45
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,863.35,669.03
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,855.36,664.08
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,843.89,656.74
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,826.99,645.68
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,806.78,632.4
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,781.29,614.94
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,752.7,594.27
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,719.75,569.98
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,684.1,543.16
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,644.55,512.48
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,602.79,479.38
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,556.58,441.94
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,510.73,403.76
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,459.89,360.91
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,408.32,316.26
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,353.93,268.19
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,299.92,219.69
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,245.03,170.7
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,191.81,124.51
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,135.49,80.21
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,86.04,49.61
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,48.86,38.1
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,44.17,33.74
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,37.68,27.58
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,31.27,21.18
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,22.25,9.07
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,12.59,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,14.95,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,23.66,11.96
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,33.16,23.05
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,40.86,30.5
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,45.96,35.41
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,51.15,40.19
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,93.4,53.78
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,145.07,87.12
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,200.8,131.72
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,255.84,179.19
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,310.44,227.78
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,366.32,277.18
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,420.51,324.56
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,474.11,370.28
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,524.27,412.07
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,573.4,451.87
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,588.24,464.1
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,590.84,466.13
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,628.12,494.33
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,662.93,519.93
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,731.0,572.04
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,797.38,621.98
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,822.48,638.99
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,844.42,654.03
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,860.62,664.81
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,873.39,673.26
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,881.85,678.5
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,886.8,681.39
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,885.26,680.28
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,880.19,676.86
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,869.14,669.36
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,854.75,659.62
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,837.36,648.11
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,816.63,634.24
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,790.99,617.04
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,762.2,596.42
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,728.69,571.85
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,692.5,544.79
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,652.41,514.08
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,610.12,480.98
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,566.11,445.55
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,517.29,405.57
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,464.88,362.1
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,411.92,316.92
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,357.04,269.06
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,302.8,220.94
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,247.3,172.0
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,190.52,123.41
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,137.21,82.1
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,87.99,51.95
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,52.38,41.16
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,47.82,36.94
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,40.68,30.21
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,33.59,23.22
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,22.09,9.62
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,13.38,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,4.72,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,15.34,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,24.93,13.3
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,30.72,21.0
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,36.52,26.71
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,34.43,25.16
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,33.52,24.46
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,48.77,35.04
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,57.46,43.58
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,87.02,67.37
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,119.69,93.71
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,161.19,127.64
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,205.35,163.52
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,211.77,169.09
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,215.61,172.21
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,234.09,186.79
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,252.73,201.35
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,286.78,228.23
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,322.18,255.96
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,357.44,283.27
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,393.58,311.02
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,364.28,287.53
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,332.92,262.47
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,313.66,247.15
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,281.98,222.01
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,267.55,210.62
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,252.91,199.02
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,254.82,200.5
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,256.59,201.85
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,243.11,191.29
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,229.52,180.66
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,232.51,183.18
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,235.36,185.58
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,258.69,204.36
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,292.87,231.65
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,407.53,326.59
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,501.88,403.45
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,583.29,469.07
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,642.05,515.83
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,616.47,495.5
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,592.25,475.65
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,548.89,439.63
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,500.93,399.24
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,444.13,351.46
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,387.8,303.2
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,337.95,258.69
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,288.3,213.74
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,223.75,162.4
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,171.87,124.41
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,130.38,92.69
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,96.5,70.25
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,70.14,57.23
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,57.68,45.89
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,45.49,34.6
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,33.11,22.95
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,21.37,9.7
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,9.44,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,2.75,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,4.54,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,7.2,0.61
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,9.86,3.12
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,14.44,7.31
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,19.03,11.5
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,30.93,21.02
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,42.88,31.22
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,52.16,39.04
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,61.47,46.79
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,64.6,49.25
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,67.74,51.71
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,72.81,55.75
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,77.87,59.78
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,85.29,65.73
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,92.74,71.69
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,109.0,84.87
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,125.46,98.11
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,165.59,130.54
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,206.49,163.17
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,229.04,180.84
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,251.85,198.65
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,248.67,195.81
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,245.31,192.92
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,231.67,182.04
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,217.86,171.05
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,210.81,165.46
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,203.66,159.78
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,221.91,174.4
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,240.06,188.88
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,250.71,197.4
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,261.2,205.85
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,281.93,222.46
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,291.36,230.17
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,311.99,247.0
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,331.48,262.86
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,307.38,244.18
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,283.69,225.81
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,213.59,169.91
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,141.7,111.72
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,222.68,179.31
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,279.06,224.31
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,316.94,252.46
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,336.69,264.05
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,293.91,225.98
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,251.79,188.16
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,219.66,157.19
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,184.07,124.23
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,129.68,86.58
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,95.62,68.96
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,70.15,57.3
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,60.21,48.22
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,47.05,36.06
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,33.85,23.69
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,21.64,10.37
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,9.44,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.36,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,10.84,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,19.16,9.44
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,30.87,21.29
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,42.11,31.83
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,48.13,37.58
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,53.97,42.98
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,59.26,44.64
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,60.4,46.36
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,64.37,49.61
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,68.31,52.78
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,73.74,57.18
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,79.19,61.57
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,81.99,63.69
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,84.79,65.81
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,87.98,68.26
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,91.19,70.72
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,103.93,81.08
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,116.84,91.51
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,131.01,102.94
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,145.36,114.47
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,148.82,117.11
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,152.32,119.81
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,154.65,121.56
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,156.96,123.29
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,199.3,157.43
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,242.07,191.58
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,257.41,203.64
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,272.66,215.66
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,270.19,213.69
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,267.56,211.64
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,269.68,213.41
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,271.62,215.07
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,258.83,205.0
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,246.03,194.94
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,247.6,196.4
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,248.99,197.73
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,239.56,190.44
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,230.11,183.15
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,209.63,166.93
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,189.48,150.9
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,174.11,138.65
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,159.0,126.55
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,157.77,125.93
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,156.18,124.98
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,157.78,126.38
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,154.87,123.77
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,137.11,107.95
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,117.55,90.26
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,65.59,48.62
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,18.27,10.14
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,12.92,6.01
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,7.58,1.16
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,11.04,4.18
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,14.22,6.73
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,12.2,3.61
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,10.23,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,5.11,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.57,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,4.54,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,7.58,0.38
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,13.68,6.3
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,19.8,11.99
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,31.71,22.84
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,43.66,33.68
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,48.68,36.33
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,53.7,40.56
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,53.32,40.11
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,52.95,39.65
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,66.54,51.04
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,79.95,62.16
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,88.87,69.42
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,97.85,76.68
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,121.98,96.52
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,146.69,116.69
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,224.42,180.17
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,301.48,242.1
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,347.08,278.31
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,394.25,315.53
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,476.13,380.9
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,562.77,448.92
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,624.44,497.21
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,698.35,554.08
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,721.27,571.34
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,742.45,587.43
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,764.92,604.28
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,785.13,619.39
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,783.73,618.55
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,779.74,615.88
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,753.92,596.15
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,726.25,575.02
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,657.8,522.56
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,600.85,478.17
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,557.77,444.92
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,505.52,404.32
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,447.58,358.9
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,391.84,314.79
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,347.11,279.51
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,303.54,244.79
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,282.03,227.48
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,254.87,205.46
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,204.34,164.48
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,155.38,124.75
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,167.39,134.11
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,174.4,138.54
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,174.76,135.19
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,165.99,123.63
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,132.24,94.98
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,95.39,68.02
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,67.84,55.35
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,56.59,45.1
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,46.48,35.65
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,35.56,25.29
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,24.51,13.31
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,14.16,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,7.08,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,5.51,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,17.37,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,29.39,18.01
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,40.11,29.42
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,50.46,39.27
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,59.57,47.76
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,68.29,55.7
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,101.27,72.61
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,134.22,97.53
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,169.03,126.16
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,203.12,155.22
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,241.67,186.99
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,282.37,220.4
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,317.39,249.4
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,351.63,277.14
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,395.39,311.72
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,442.02,348.17
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,443.07,348.79
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,428.71,337.18
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,459.02,360.3
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,489.52,383.13
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,553.26,431.79
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,609.79,474.59
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,565.39,439.49
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,504.44,392.03
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,466.64,363.19
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,413.88,322.58
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,437.61,341.2
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,460.99,359.23
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,472.34,368.34
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,495.85,386.63
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,459.73,359.5
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,436.24,341.85
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,420.93,330.82
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,405.36,319.48
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,358.18,283.08
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,312.05,247.14
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,277.71,220.41
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,236.72,188.09
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,217.35,172.96
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,198.28,157.95
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,188.91,150.63
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,179.51,143.26
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,177.98,142.54
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,175.76,141.16
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,176.11,141.41
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,171.62,137.34
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,164.03,129.38
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,149.01,114.83
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,126.46,94.2
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,97.2,71.46
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,71.95,59.09
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,59.33,47.61
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,47.43,36.58
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,35.36,25.22
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,23.79,13.08
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,12.23,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,6.29,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.79,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.27,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,3.78,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,6.06,0.0
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,8.34,1.79
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,11.01,4.26
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,13.68,6.71
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,22.87,14.11
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,32.09,22.01
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,39.42,28.2
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,46.77,34.35
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,53.76,40.14
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,60.76,45.89
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,65.85,50.0
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,70.94,54.09
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,77.95,59.76
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,84.99,65.42
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,100.4,77.98
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,116.0,90.59
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,128.97,101.01
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,142.1,111.54
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,151.47,118.96
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,160.9,126.44
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,166.02,130.43
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,171.14,134.45
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,174.25,136.86
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,177.32,139.24
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,190.74,149.93
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,204.12,160.55
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,214.2,168.59
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,224.17,176.54
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,231.17,182.14
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,238.03,187.66
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,240.72,189.9
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,243.28,192.06
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,295.51,234.66
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,346.52,275.65
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,380.85,304.06
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,418.14,334.25
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,374.8,299.46
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,342.5,273.47
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,322.19,257.31
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,296.87,237.11
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,277.27,221.47
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,251.35,200.42
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,240.38,190.25
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,224.51,175.17
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,197.24,151.14
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,165.7,123.73
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,131.79,95.24
2018,5,22,17,30,294.0,114.0,4.9,13.3,212.0,95.33,68.59
2018,5,22,17,45,288.0,96.0,4.85,13.15,178.5,69.57,56.77
2018,5,22,18,0,282.0,78.0,4.8,13.0,145.0,56.75,45.18
2018,5,22,18,15,232.0,63.0,4.75,12.9,109.0,46.28,35.48
