Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,5,15,163.0,21.0,3.45,15.35,35.5,16.02,0.0
2018,7,1,5,30,272.0,34.0,3.5,15.5,62.0,27.86,17.18
2018,7,1,5,45,303.5,45.0,3.5,15.7,92.0,34.25,24.08
2018,7,1,6,0,335.0,56.0,3.5,15.9,122.0,42.29,31.63
2018,7,1,6,15,227.5,81.0,3.45,16.05,131.5,58.96,46.63
2018,7,1,6,30,120.0,106.0,3.4,16.2,141.0,75.18,61.04
2018,7,1,6,45,138.0,126.0,3.3,16.35,173.5,88.4,72.6
2018,7,1,7,0,156.0,146.0,3.2,16.5,206.0,114.42,85.65
2018,7,1,7,15,243.0,157.0,3.05,16.65,265.5,145.38,105.5
2018,7,1,7,30,330.0,168.0,2.9,16.8,325.0,187.08,135.51
2018,7,1,7,45,381.0,178.5,2.8,16.9,379.0,230.93,170.27
2018,7,1,8,0,432.0,189.0,2.7,17.0,433.0,278.56,208.83
2018,7,1,8,15,432.0,207.0,2.6,17.15,469.0,318.53,242.67
2018,7,1,8,30,432.0,225.0,2.5,17.3,505.0,357.74,275.21
2018,7,1,8,45,427.0,243.5,2.4,17.4,536.0,394.22,304.9
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,429.25,332.64
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,461.88,358.05
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,492.92,381.69
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,516.71,399.41
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,538.2,415.07
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,559.62,430.91
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,579.31,445.29
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,571.53,439.28
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,569.71,437.55
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,577.13,443.14
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,582.89,447.44
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,580.0,445.5
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,575.43,442.37
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,545.19,419.64
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,513.58,395.84
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,479.62,370.34
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,454.82,351.35
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,475.36,368.83
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,483.52,376.82
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,500.62,391.07
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,502.61,393.9
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,600.98,470.45
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,671.49,523.87
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,633.9,494.73
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,594.17,463.93
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,550.76,429.23
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,505.85,392.48
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,459.0,353.74
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,410.22,312.41
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,358.67,267.8
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,307.49,222.79
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,254.59,176.6
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,199.58,129.91
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,148.52,90.16
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,100.49,59.97
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,59.77,47.73
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,55.84,44.28
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,50.17,39.1
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,44.51,33.73
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,36.2,25.82
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,25.87,15.12
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,15.94,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,6.29,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,4.72,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,13.27,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,21.89,12.24
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,28.77,19.35
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,35.47,25.67
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,45.0,34.36
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,53.59,42.07
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,70.55,57.01
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,88.28,69.01
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,104.08,81.75
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,120.49,94.84
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,131.75,103.71
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,143.03,112.54
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,168.25,131.9
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,195.97,153.48
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,251.71,197.03
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,314.52,245.85
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,336.56,262.97
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,357.73,279.29
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,349.74,272.45
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,334.77,260.0
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,378.47,293.56
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,415.15,321.36
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,382.42,295.96
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,336.64,260.75
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,379.04,293.74
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,411.22,318.53
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,440.84,341.35
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,479.54,370.7
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,463.34,358.31
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,455.68,352.4
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,458.69,355.21
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,460.74,357.24
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,453.27,352.23
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,444.97,346.59
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,501.96,392.03
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,553.46,432.37
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,595.66,465.75
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,630.1,492.52
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,596.01,466.45
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,560.18,438.86
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,519.0,406.3
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,477.27,372.68
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,433.91,337.26
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,389.93,300.51
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,340.1,258.41
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,294.15,218.76
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,247.58,178.65
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,202.15,140.31
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,156.56,104.81
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,113.87,76.57
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,76.03,62.13
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,67.09,54.26
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,57.35,45.46
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,47.43,36.3
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,36.56,26.12
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,25.54,14.83
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,15.11,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,4.72,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.57,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,6.07,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,10.64,3.02
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,17.51,9.6
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,24.41,15.96
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,33.25,23.99
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,42.11,31.96
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,67.09,54.07
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,95.12,73.59
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,123.13,95.39
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,153.93,119.61
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,167.36,131.16
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,178.73,140.84
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,196.48,154.98
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,214.15,168.89
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,235.2,185.31
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,256.75,201.99
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,284.92,223.78
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,313.97,246.09
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,346.82,271.12
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,380.54,296.6
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,384.64,299.16
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,387.72,301.02
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,383.42,297.2
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,378.17,292.69
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,456.76,353.45
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,526.48,406.42
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,672.92,518.64
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,801.43,614.46
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,822.86,630.54
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,837.29,641.28
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,832.28,638.07
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,823.82,632.66
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,808.45,622.2
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,789.8,609.18
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,761.5,587.74
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,722.66,558.81
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,691.99,536.46
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,658.89,511.87
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,627.14,487.88
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,591.86,460.57
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,546.06,424.37
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,499.85,387.1
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,450.83,347.1
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,402.02,306.22
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,357.14,266.7
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,311.95,225.77
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,256.4,177.65
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,205.51,134.48
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,154.35,94.81
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,106.55,64.55
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,64.28,51.43
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,60.11,47.8
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,54.6,42.8
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,46.18,35.03
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,37.32,26.66
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,28.53,17.12
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,17.33,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,6.29,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.57,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.54,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,7.58,0.49
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,12.53,5.26
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,17.5,9.85
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,19.79,12.03
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,22.09,14.13
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,27.85,19.27
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,33.63,23.1
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,52.16,38.73
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,70.48,53.97
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,89.99,69.98
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,109.84,86.09
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,146.52,115.57
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,186.99,147.85
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,242.37,191.54
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,301.76,237.98
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,315.13,248.07
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,327.82,257.61
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,324.48,254.4
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,319.16,249.57
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,343.25,267.93
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,367.63,286.32
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,440.32,342.2
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,505.69,391.63
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,575.17,444.09
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,636.45,489.94
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,692.91,532.93
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,740.7,569.37
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,722.96,555.31
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,702.69,539.81
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,638.45,491.31
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,584.52,449.79
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,690.1,532.39
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,769.84,593.53
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,759.27,586.66
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,753.15,582.98
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,721.72,559.71
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,687.47,534.07
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,649.65,505.16
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,609.47,473.81
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,564.97,438.43
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,518.75,400.8
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,471.03,361.15
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,422.25,319.54
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,369.85,274.13
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,315.07,226.04
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,260.48,178.08
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,207.03,132.24
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,153.46,90.31
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,102.61,58.13
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,56.85,44.8
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,49.29,38.16
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,44.38,33.7
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,39.54,29.13
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,32.93,22.8
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,26.46,15.37
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,16.96,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,7.08,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,7.08,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,16.53,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,25.71,15.09
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,28.29,18.96
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,30.73,21.57
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,36.65,27.04
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,44.44,34.07
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,58.31,46.35
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,72.32,55.85
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,101.43,79.31
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,132.23,103.74
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,167.54,131.01
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,206.99,161.61
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,245.18,191.25
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,284.31,221.47
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,336.27,260.91
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,399.48,308.4
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,426.72,328.64
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,452.23,347.28
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,443.52,339.91
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,436.57,333.6
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,436.8,333.3
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,434.83,331.17
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,430.61,327.71
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,434.7,330.27
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,479.35,363.35
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,513.92,388.75
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,556.59,420.49
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,608.68,458.48
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,642.72,484.43
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,683.24,514.76
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,740.22,559.66
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,785.14,595.69
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,787.76,599.74
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,797.27,607.52
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,774.72,592.64
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,748.87,574.47
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,717.34,551.64
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,682.93,526.25
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,644.89,497.72
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,604.43,466.66
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,560.59,432.0
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,515.0,395.08
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,466.58,354.96
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,417.08,312.91
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,362.73,266.82
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,308.12,219.99
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,254.3,173.26
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,201.72,128.6
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,150.6,89.14
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,98.87,55.93
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,56.16,43.86
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,55.01,42.9
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,48.04,36.68
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,40.93,30.15
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,33.13,22.82
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,23.63,13.0
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,14.82,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,6.29,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,4.72,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,14.66,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,24.59,13.89
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,36.78,26.05
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,48.88,37.23
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,59.05,46.54
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,68.99,55.45
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,75.08,60.78
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,82.93,63.97
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,105.63,82.18
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,129.15,100.95
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,108.18,83.65
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,84.38,64.09
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,112.77,87.39
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,139.16,108.63
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,163.19,127.66
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,187.62,146.81
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,177.34,138.21
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,166.43,129.17
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,183.68,142.58
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,201.24,156.1
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,331.19,257.83
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,451.95,349.37
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,571.64,440.86
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,680.77,522.89
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,751.63,576.96
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,805.48,617.42
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,811.84,621.48
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,814.42,623.27
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,820.8,628.14
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,823.58,630.93
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,815.86,626.24
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,804.86,619.3
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,792.87,611.91
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,776.98,601.69
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,748.46,581.46
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,717.71,558.43
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,694.82,542.26
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,666.7,521.67
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,629.42,493.02
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,589.87,461.95
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,536.47,418.87
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,488.27,379.33
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,429.69,332.47
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,374.09,287.82
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,344.9,259.88
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,302.52,219.29
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,251.98,173.86
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,199.9,128.0
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,148.88,87.67
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,100.49,56.59
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,50.91,39.31
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,48.02,36.8
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,43.15,32.39
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,38.35,27.88
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,31.51,21.39
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,24.7,13.75
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,15.64,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,6.29,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,6.29,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,15.73,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,24.95,14.07
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,30.34,20.57
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,35.93,25.98
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,41.32,31.03
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,44.82,34.24
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,63.82,51.03
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,82.71,64.35
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,107.08,83.79
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,133.12,104.36
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,161.79,126.98
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,192.85,151.56
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,210.43,165.75
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,227.67,179.52
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,238.18,187.79
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,247.59,194.99
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,282.64,222.4
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,319.27,250.83
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,384.93,301.97
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,447.16,349.94
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,487.94,381.07
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,538.68,419.42
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,575.02,447.66
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,621.83,483.44
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,648.83,503.46
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,674.49,522.47
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,741.07,574.9
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,798.78,620.28
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,794.94,616.16
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,778.93,603.72
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,727.67,563.6
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,665.66,515.51
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,708.27,550.69
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,735.8,574.23
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,736.91,576.94
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,726.78,571.26
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,676.37,532.17
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,623.08,490.74
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,619.55,489.65
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,601.39,476.14
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,557.89,440.3
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,512.72,402.36
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,463.02,360.65
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,413.32,317.89
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,360.37,271.22
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,308.48,224.76
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,255.67,177.41
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,203.33,131.56
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,151.79,89.81
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,101.49,56.46
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,53.11,41.54
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,49.44,38.32
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,41.42,31.09
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,37.27,27.13
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,31.4,21.45
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,25.71,14.58
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,16.58,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,7.08,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,7.08,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,16.16,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,24.88,13.86
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,30.61,20.82
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,36.51,26.54
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,48.81,37.72
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,58.03,46.02
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,64.53,51.76
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,106.67,66.0
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,154.31,100.12
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,199.6,137.95
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,240.65,174.98
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,280.65,211.19
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,322.6,247.59
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,363.08,282.05
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,413.66,323.05
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,473.1,370.7
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,529.75,415.95
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,590.64,464.05
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,633.63,498.04
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,681.0,534.72
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,715.27,560.64
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,746.79,584.11
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,773.76,603.8
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,797.62,620.15
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,816.28,632.75
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,831.52,642.96
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,842.44,650.59
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,849.83,655.81
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,851.7,657.35
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,850.0,656.48
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,843.12,652.18
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,832.71,645.44
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,817.94,635.84
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,799.69,623.76
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,776.51,607.71
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,750.09,588.31
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,718.84,565.19
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,684.78,539.47
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,646.4,509.73
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,605.72,477.54
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,562.59,442.34
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,517.71,404.9
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,469.11,364.19
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,419.54,321.5
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,367.76,275.82
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,315.81,229.25
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,259.8,179.43
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,207.11,133.42
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,154.05,90.92
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,103.53,57.76
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,54.47,42.77
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,49.45,38.36
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,41.05,30.8
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,36.48,26.47
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,30.59,20.76
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,24.86,13.85
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,16.15,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,7.08,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,6.29,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,15.3,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,24.03,12.98
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,30.18,20.41
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,36.46,26.48
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,48.62,37.53
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,62.21,49.69
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,78.43,64.0
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,113.42,82.13
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,147.46,107.86
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,180.73,135.22
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,219.74,165.45
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,264.76,201.38
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,321.97,245.62
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,392.12,301.05
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,443.79,343.27
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,499.85,388.27
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,549.12,427.78
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,602.75,469.86
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,642.81,500.65
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,680.55,529.02
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,714.59,554.25
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,745.74,576.91
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,771.43,594.92
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,793.87,609.72
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,812.59,622.93
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,827.88,633.78
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,838.91,641.52
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,846.39,646.87
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,848.29,648.7
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,846.63,648.58
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,840.2,645.57
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,830.23,640.07
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,815.54,630.9
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,797.39,619.22
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,774.69,604.05
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,748.74,585.55
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,718.63,563.33
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,685.63,538.46
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,647.89,509.48
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,607.78,477.93
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,564.15,442.43
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,518.77,404.7
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,470.35,364.12
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,420.8,321.43
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,369.21,275.89
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,317.45,229.5
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,263.42,181.39
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,206.77,132.25
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,153.93,89.93
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,103.5,56.8
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,53.96,41.99
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,47.92,36.7
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,39.97,29.6
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,35.74,25.61
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,29.81,19.91
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,24.04,13.0
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,15.73,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,7.08,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,7.08,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,14.56,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,23.36,12.25
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,28.8,19.21
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,37.35,27.27
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,41.97,31.65
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,46.66,35.93
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,50.0,38.88
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,100.1,54.22
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,152.27,88.22
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,210.34,134.72
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,264.04,181.42
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,318.56,229.89
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,371.45,277.01
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,424.1,323.02
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,474.66,366.42
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,524.12,407.74
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,570.49,445.57
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,614.92,480.87
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,655.13,512.39
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,692.67,541.23
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,727.09,567.79
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,758.6,591.84
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,785.42,611.66
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,809.0,628.3
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,827.67,641.93
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,842.82,653.15
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,853.17,660.89
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,859.93,666.15
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,861.89,668.56
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,860.24,668.44
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,854.18,665.12
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,844.52,659.24
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,829.21,649.09
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,810.39,636.37
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,786.63,620.13
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,759.63,600.62
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,728.46,577.19
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,694.41,551.1
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,656.59,521.47
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,616.32,489.25
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,572.17,452.87
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,526.25,414.23
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,477.18,372.74
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,427.15,329.33
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,375.33,283.22
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,323.35,236.26
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,265.75,184.81
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,211.41,137.1
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,157.43,93.34
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,105.82,58.75
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,55.86,44.06
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,48.86,37.87
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,40.84,30.63
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,36.63,26.59
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,30.29,20.48
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,24.1,13.04
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,15.76,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,7.08,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
