Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,9.83,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,16.68,1.88
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,25.86,15.99
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,35.04,24.81
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,39.61,29.22
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,44.82,34.01
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,67.59,54.05
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,92.37,70.77
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,120.33,91.98
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,152.41,116.64
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,174.75,134.97
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,196.53,152.68
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,215.87,168.16
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,234.64,182.9
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,253.93,197.8
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,272.83,212.16
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,304.09,235.94
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,336.46,260.3
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,378.46,291.78
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,413.59,317.79
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,433.95,332.48
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,453.94,346.87
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,404.71,309.95
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,340.87,261.95
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,377.63,290.12
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,402.34,308.79
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,456.6,348.55
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,510.29,387.22
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,542.14,412.02
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,584.66,444.3
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,596.42,453.63
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,606.14,461.66
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,565.14,431.25
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,524.18,400.88
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,564.32,433.46
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,586.6,452.3
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,641.78,495.11
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,670.08,517.5
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,633.92,490.25
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,595.55,461.15
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,548.4,424.44
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,498.5,385.05
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,452.33,348.07
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,405.47,309.44
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,361.81,271.71
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,315.5,230.67
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,263.46,185.3
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,212.66,141.36
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,159.15,97.8
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,111.65,64.15
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,65.1,41.08
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,48.36,37.1
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,42.48,31.76
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,36.62,26.23
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,28.9,18.78
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,19.81,6.65
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,12.2,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,11.41,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,19.84,1.95
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,26.72,16.61
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,33.74,23.64
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,37.56,27.41
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,43.46,32.81
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,68.03,54.47
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,94.48,72.52
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,118.51,91.2
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,144.66,111.78
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,178.11,137.26
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,215.4,166.26
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,249.62,193.66
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,285.6,222.25
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,311.52,242.79
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,335.47,261.22
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,353.09,274.69
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,369.19,286.72
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,393.05,304.48
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,416.59,321.78
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,430.86,332.19
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,444.34,341.98
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,466.96,359.33
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,490.03,376.96
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,509.16,391.16
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,527.63,404.85
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,611.32,468.51
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,695.37,530.92
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,758.07,579.42
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,808.37,619.0
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,811.06,621.61
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,824.14,631.51
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,809.25,621.47
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,791.04,609.3
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,768.84,594.4
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,743.53,577.16
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,714.17,555.77
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,682.06,531.97
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,644.75,503.84
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,605.17,473.37
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,562.42,439.53
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,518.11,403.64
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,470.41,364.36
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,421.88,323.34
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,370.26,278.98
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,319.05,234.0
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,266.2,187.39
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,214.69,142.39
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,162.66,99.62
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,113.52,64.47
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,62.82,38.27
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,45.67,34.73
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,40.42,29.92
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,35.22,24.99
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,28.28,18.19
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,21.44,6.93
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,12.59,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,6.69,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,13.69,0.0
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,20.55,11.46
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,27.45,18.27
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,22.2,13.98
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,17.46,9.9
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,28.11,19.4
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,38.24,26.91
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,48.29,35.3
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,58.36,43.61
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,66.86,50.5
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,75.3,57.27
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,90.27,69.34
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,105.36,81.37
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,119.9,92.84
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,134.65,104.39
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,168.96,131.53
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,204.31,159.16
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,267.49,208.32
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,327.06,253.81
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,355.66,275.15
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,384.69,296.78
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,374.26,288.26
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,362.79,279.09
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,363.29,279.24
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,363.27,278.98
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,383.86,294.54
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,404.24,309.82
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,416.87,319.62
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,429.0,329.1
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,429.87,330.08
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,430.17,330.7
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,399.77,308.06
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,369.49,285.47
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,445.61,347.33
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,503.32,394.1
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,615.69,482.94
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,695.1,544.97
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,658.08,516.62
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,618.75,486.37
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,563.95,443.02
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,512.47,401.41
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,455.87,355.77
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,400.05,309.8
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,305.72,235.22
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,230.54,177.57
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,187.51,143.76
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,154.58,119.03
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,121.62,91.63
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,88.73,64.85
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,59.27,43.35
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,36.89,27.08
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,31.95,22.56
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,27.25,18.12
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,20.88,11.97
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,14.72,2.42
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,9.44,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,5.51,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,10.67,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,23.47,13.74
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,35.69,25.32
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,45.9,34.75
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,56.03,43.94
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,60.95,45.63
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,72.89,53.06
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,106.68,79.94
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,142.5,108.93
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,132.49,102.37
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,118.31,91.98
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,120.97,94.27
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,123.77,96.43
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,134.31,104.65
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,145.0,112.94
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,151.15,117.58
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,157.37,122.29
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,168.32,130.77
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,179.4,139.33
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,201.61,156.67
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,224.11,174.12
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,249.67,193.89
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,275.49,213.74
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,316.11,244.93
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,346.02,267.69
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,362.71,280.3
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,379.18,292.77
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,379.45,292.83
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,379.3,292.66
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,388.44,299.86
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,397.04,306.66
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,395.76,305.89
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,393.99,304.79
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,475.89,370.35
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,538.55,419.98
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,635.68,496.47
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,699.42,546.34
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,662.46,518.03
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,623.13,487.81
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,579.33,453.19
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,533.91,416.45
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,485.02,376.41
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,435.24,334.49
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,382.26,288.9
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,329.55,242.55
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,274.9,194.3
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,221.58,147.58
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,168.53,103.68
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,118.35,67.38
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,66.43,40.4
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,48.44,37.19
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,40.84,30.29
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,33.22,23.24
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,26.97,16.97
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,20.7,4.64
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,11.8,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,7.47,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,15.51,0.0
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,23.36,13.57
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,31.34,21.57
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,27.74,18.83
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,24.25,15.91
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,38.42,26.3
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,52.16,38.67
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,63.79,48.34
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,75.55,57.99
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,76.99,58.95
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,78.33,59.82
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,93.13,71.75
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,108.1,83.7
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,131.5,102.4
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,155.37,121.28
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,177.8,138.89
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,200.73,156.79
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,233.92,182.64
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,276.71,215.68
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,288.33,224.3
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,299.88,232.92
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,312.14,242.12
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,324.31,251.25
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,352.21,272.62
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,380.28,293.98
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,406.54,314.03
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,432.62,333.95
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,438.49,338.58
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,443.8,342.9
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,444.61,343.81
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,444.8,344.29
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,435.04,337.32
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,424.82,330.01
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,480.67,376.16
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,518.15,407.7
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,614.38,484.54
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,679.05,535.93
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,592.9,468.72
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,505.92,400.69
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,361.61,286.59
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,237.47,187.08
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,252.55,199.81
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,253.98,200.51
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,196.82,154.98
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,142.67,112.43
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,120.8,93.67
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,95.44,71.28
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,85.94,62.43
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,73.12,51.54
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,36.83,24.68
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,6.07,0.0
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,4.92,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,3.78,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,3.74,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,3.2,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,2.36,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,6.69,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,13.02,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,22.3,12.59
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,30.9,21.18
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,22.9,14.57
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,15.39,8.05
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,22.04,12.35
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,28.24,18.42
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,37.87,26.53
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,47.53,34.57
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,52.96,38.97
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,58.41,43.35
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,69.3,52.21
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,80.12,60.92
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,89.07,68.03
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,98.09,75.13
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,109.67,84.31
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,121.4,93.56
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,147.47,114.28
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,174.0,135.17
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,184.44,143.22
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,194.94,151.35
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,195.91,151.94
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,196.82,152.52
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,202.88,157.25
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,208.9,161.96
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,219.32,170.09
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,229.68,178.16
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,236.28,183.39
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,242.76,188.54
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,318.17,247.68
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,382.33,297.28
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,349.11,271.84
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,316.12,246.64
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,388.08,306.24
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,442.03,350.85
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,590.4,467.81
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,705.94,556.06
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,668.12,526.66
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,627.98,495.65
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,583.57,460.35
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,537.63,423.01
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,488.66,382.55
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,439.06,340.48
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,375.31,287.08
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,314.76,235.94
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,262.16,190.29
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,212.64,147.67
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,165.32,107.55
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,118.62,72.05
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,73.04,46.67
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,51.14,39.81
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,44.3,33.51
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,37.39,26.96
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,29.06,18.66
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,20.68,1.86
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,11.8,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,6.29,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,12.26,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,20.55,11.04
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,28.17,18.81
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,21.74,13.56
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,16.0,8.6
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,24.9,14.99
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,32.08,21.73
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,41.72,29.85
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,51.39,37.89
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,56.83,42.31
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,62.28,46.69
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,73.13,55.53
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,83.96,64.27
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,93.7,72.06
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,103.52,79.86
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,109.01,84.1
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,114.57,88.4
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,130.57,101.18
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,146.82,114.08
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,156.59,121.77
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,166.47,129.55
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,173.26,134.81
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,180.07,140.11
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,189.28,147.31
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,198.48,154.49
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,221.05,172.29
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,243.67,190.06
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,253.17,197.48
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,262.53,204.83
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,278.32,217.28
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,306.64,239.44
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,309.09,241.48
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,311.23,243.37
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,404.78,320.1
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,479.55,380.66
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,618.17,490.37
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,722.88,571.05
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,685.15,541.45
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,644.99,510.07
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,599.28,473.66
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,551.89,435.05
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,501.55,393.41
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,450.39,349.98
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,396.63,303.34
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,342.88,255.7
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,286.66,205.67
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,231.92,157.25
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,176.87,111.19
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,121.42,69.83
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,70.16,42.57
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,47.66,36.78
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,41.65,31.21
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,35.73,25.52
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,25.97,15.99
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,15.24,0.0
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,7.87,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.57,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.02,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,6.06,0.0
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,9.1,2.26
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,12.91,5.78
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,16.73,9.29
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,29.0,19.2
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,41.33,29.69
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,52.54,39.13
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,63.68,48.38
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,70.23,53.69
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,76.82,58.97
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,88.02,68.03
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,99.3,77.08
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,114.24,89.03
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,129.39,101.05
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,141.02,110.17
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,152.88,119.43
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,176.66,138.19
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,200.84,157.09
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,224.53,175.48
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,248.55,194.0
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,257.53,200.69
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,266.47,207.38
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,318.7,248.43
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,374.37,291.47
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,411.42,320.18
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,448.32,348.65
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,435.63,338.2
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,422.1,327.31
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,392.87,304.72
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,377.9,292.81
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,358.63,278.33
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,339.3,263.75
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,406.81,319.35
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,464.85,366.54
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,609.27,479.26
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,714.44,559.28
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,677.79,531.38
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,638.41,501.55
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,593.2,466.08
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,546.65,428.73
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,488.78,382.05
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,431.37,334.79
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,367.74,282.26
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,309.76,233.89
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,234.35,174.81
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,177.57,132.91
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,148.35,107.87
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,117.74,83.27
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,84.03,59.74
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,57.96,45.79
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,49.06,37.65
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,39.86,29.03
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,28.23,17.71
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,16.6,0.0
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,8.65,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,5.11,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,10.03,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,18.89,9.42
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,27.45,18.18
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,41.09,30.65
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,54.7,43.01
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,68.94,53.04
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,84.65,65.92
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,106.24,83.21
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,130.4,102.58
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,155.03,122.42
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,181.12,143.43
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,211.78,167.95
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,244.4,193.95
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,253.76,201.43
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,261.22,207.12
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,290.09,229.67
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,319.79,252.62
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,346.31,272.92
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,373.26,293.38
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,393.35,308.46
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,413.36,323.44
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,419.6,327.66
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,425.06,331.32
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,428.23,333.5
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,430.81,335.28
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,413.06,321.48
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,394.59,307.17
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,422.38,328.85
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,449.67,349.9
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,412.05,321.28
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,374.3,292.59
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,387.42,302.8
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,400.01,312.46
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,345.45,270.61
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,291.92,229.23
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,295.62,232.46
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,298.91,235.27
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,274.57,216.41
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,250.64,197.83
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,256.57,203.29
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,266.87,211.82
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,279.92,222.32
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,287.38,227.64
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,250.51,197.27
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,207.1,160.86
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,218.27,163.8
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,210.51,149.04
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,158.19,107.23
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,116.94,77.77
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,75.25,51.81
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,51.81,40.52
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,45.15,34.33
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,38.56,27.96
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,26.49,16.18
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,14.38,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,7.47,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,7.47,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,14.44,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,24.03,13.28
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,35.84,25.4
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,28.27,19.34
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,22.47,14.39
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,34.88,23.22
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,45.19,32.98
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,58.62,44.27
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,71.86,55.26
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,85.98,66.85
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,100.27,78.43
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,114.69,90.0
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,129.35,101.66
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,142.63,112.1
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,156.22,122.75
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,174.72,137.31
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,193.58,152.07
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,217.43,170.73
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,241.71,189.58
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,271.45,212.57
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,292.73,228.81
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,299.06,233.42
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,305.22,237.95
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,301.41,234.8
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,284.53,221.62
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,339.57,264.33
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,382.06,296.83
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,386.66,300.23
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,390.83,303.47
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,373.85,290.45
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,356.65,277.31
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,347.68,270.68
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,338.48,263.85
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,416.98,328.16
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,498.92,393.25
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,521.08,410.49
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,538.78,424.34
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,547.21,431.78
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,552.4,436.06
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,555.25,437.83
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,545.99,429.16
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,494.67,387.53
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,443.46,345.0
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,387.61,297.72
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,334.63,251.8
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,279.64,204.15
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,227.97,159.61
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,176.25,117.01
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,129.36,82.26
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,82.15,54.54
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,59.9,47.65
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,49.77,38.35
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,39.53,28.74
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,26.99,16.39
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,14.41,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,7.47,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
