Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.35,16.15,16.0,15.36,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,29.39,11.96
2018,9,29,6,45,28.0,34.0,3.7,16.8,36.5,33.52,20.68
2018,9,29,7,0,5.0,46.0,3.9,17.1,47.0,36.98,25.16
2018,9,29,7,15,4.0,40.0,3.85,17.3,41.0,31.87,21.23
2018,9,29,7,30,3.0,34.0,3.8,17.5,35.0,27.09,17.34
2018,9,29,7,45,8.0,69.0,3.75,17.75,72.0,56.74,42.4
2018,9,29,8,0,13.0,104.0,3.7,18.0,109.0,88.88,69.3
2018,9,29,8,15,81.0,144.0,3.65,18.2,180.5,170.39,137.27
2018,9,29,8,30,149.0,184.0,3.6,18.4,252.0,266.79,216.04
2018,9,29,8,45,150.0,204.5,3.55,18.6,279.0,295.59,238.52
2018,9,29,9,0,151.0,225.0,3.5,18.8,306.0,324.3,260.68
2018,9,29,9,15,103.0,238.0,3.45,18.95,295.0,292.42,233.88
2018,9,29,9,30,55.0,251.0,3.4,19.1,284.0,270.96,215.11
2018,9,29,9,45,121.0,270.0,3.4,19.25,348.0,364.88,289.86
2018,9,29,10,0,187.0,289.0,3.4,19.4,412.0,446.29,353.14
2018,9,29,10,15,221.5,295.5,3.5,19.5,447.0,490.11,386.53
2018,9,29,10,30,256.0,302.0,3.6,19.6,482.0,556.41,436.19
2018,9,29,10,45,174.0,289.0,3.65,19.75,413.0,450.23,354.0
2018,9,29,11,0,92.0,276.0,3.7,19.9,344.0,361.28,283.69
2018,9,29,11,15,101.5,298.5,3.75,19.95,374.5,395.69,310.27
2018,9,29,11,30,111.0,321.0,3.8,20.0,405.0,430.03,336.19
2018,9,29,11,45,217.5,315.5,3.85,20.05,481.5,554.83,432.76
2018,9,29,12,0,324.0,310.0,3.9,20.1,558.0,655.97,509.43
2018,9,29,12,15,317.0,308.5,3.95,20.1,550.0,646.65,502.11
2018,9,29,12,30,310.0,307.0,4.0,20.1,542.0,635.82,494.35
2018,9,29,12,45,217.0,317.5,4.0,20.15,481.0,528.92,413.19
2018,9,29,13,0,124.0,328.0,4.0,20.2,420.0,446.71,348.97
2018,9,29,13,15,119.5,322.0,4.05,20.15,408.5,433.44,339.52
2018,9,29,13,30,115.0,316.0,4.1,20.1,397.0,419.85,329.56
2018,9,29,13,45,112.0,304.0,4.1,20.05,380.5,401.11,315.69
2018,9,29,14,0,109.0,292.0,4.1,20.0,364.0,362.91,286.93
2018,9,29,14,15,94.5,274.0,4.1,19.9,334.0,329.09,260.93
2018,9,29,14,30,80.0,256.0,4.1,19.8,304.0,296.2,235.39
2018,9,29,14,45,96.0,241.0,4.1,19.7,295.0,290.52,231.96
2018,9,29,15,0,112.0,226.0,4.1,19.6,286.0,298.08,238.73
2018,9,29,15,15,150.5,204.5,4.1,19.6,277.5,296.42,238.53
2018,9,29,15,30,189.0,183.0,4.1,19.6,269.0,290.86,234.81
2018,9,29,15,45,283.0,152.0,4.0,19.35,264.5,314.14,254.19
2018,9,29,16,0,377.0,121.0,3.9,19.1,260.0,326.05,262.96
2018,9,29,16,15,477.0,92.0,3.85,18.9,241.0,318.78,254.56
2018,9,29,16,30,577.0,63.0,3.8,18.7,222.0,304.5,237.99
2018,9,29,16,45,542.0,54.5,3.7,18.5,179.0,247.22,186.64
2018,9,29,17,0,507.0,46.0,3.6,18.3,136.0,193.53,137.7
2018,9,29,17,15,398.0,37.0,3.5,18.05,93.5,127.88,82.31
2018,9,29,17,30,289.0,28.0,3.4,17.8,51.0,74.51,33.03
2018,9,29,17,45,169.0,17.5,3.3,17.55,28.5,27.38,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,102.0,17.0,1.25,16.45,23.0,21.64,0.0
2018,9,30,6,30,172.0,28.0,1.3,16.7,41.0,56.41,23.94
2018,9,30,6,45,248.0,42.5,1.35,17.0,77.5,99.97,65.83
2018,9,30,7,0,324.0,57.0,1.4,17.3,114.0,151.73,109.63
2018,9,30,7,15,459.0,60.5,1.4,17.55,170.0,225.87,171.01
2018,9,30,7,30,594.0,64.0,1.4,17.8,226.0,312.66,243.06
2018,9,30,7,45,641.0,68.0,1.35,18.05,275.0,375.04,295.82
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,441.5,350.03
2018,9,30,8,15,720.5,76.0,1.3,18.6,372.0,502.36,398.19
2018,9,30,8,30,753.0,80.0,1.3,18.9,420.0,565.97,446.65
2018,9,30,8,45,776.5,82.0,1.3,19.15,464.0,622.72,488.51
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,679.43,529.02
2018,9,30,9,15,779.0,98.5,1.35,19.65,537.0,715.87,553.23
2018,9,30,9,30,758.0,113.0,1.4,19.9,566.0,747.68,573.79
2018,9,30,9,45,771.0,116.0,1.45,20.1,599.5,791.51,602.64
2018,9,30,10,0,784.0,119.0,1.5,20.3,633.0,833.44,629.75
2018,9,30,10,15,770.5,130.5,1.6,20.4,653.0,858.3,645.96
2018,9,30,10,30,757.0,142.0,1.7,20.5,673.0,879.18,659.7
2018,9,30,10,45,705.0,171.0,1.8,20.6,676.0,886.74,664.64
2018,9,30,11,0,653.0,200.0,1.9,20.7,679.0,880.75,660.72
2018,9,30,11,15,755.0,157.5,2.0,20.75,720.0,946.71,705.29
2018,9,30,11,30,857.0,115.0,2.1,20.8,761.0,988.39,732.69
2018,9,30,11,45,732.5,170.0,2.15,20.8,724.5,951.68,708.36
2018,9,30,12,0,608.0,225.0,2.2,20.8,688.0,885.07,663.77
2018,9,30,12,15,570.5,241.5,2.3,20.75,674.0,854.93,644.24
2018,9,30,12,30,533.0,258.0,2.4,20.7,660.0,830.77,627.99
2018,9,30,12,45,422.0,286.0,2.45,20.6,601.0,743.59,565.83
2018,9,30,13,0,311.0,314.0,2.5,20.5,542.0,636.44,488.69
2018,9,30,13,15,182.0,290.5,2.55,20.3,423.0,460.55,358.83
2018,9,30,13,30,53.0,267.0,2.6,20.1,304.0,291.56,227.97
2018,9,30,13,45,122.5,260.5,2.65,19.95,342.0,366.09,288.75
2018,9,30,14,0,192.0,254.0,2.7,19.8,380.0,415.6,328.92
2018,9,30,14,15,207.0,258.5,2.75,19.6,387.5,425.9,337.49
2018,9,30,14,30,222.0,263.0,2.8,19.4,395.0,434.53,344.95
2018,9,30,14,45,158.0,241.5,2.85,19.2,332.5,354.64,282.78
2018,9,30,15,0,94.0,220.0,2.9,19.0,270.0,265.2,212.1
2018,9,30,15,15,103.5,195.5,2.9,19.0,246.0,256.79,206.17
2018,9,30,15,30,113.0,171.0,2.9,19.0,222.0,232.73,187.31
2018,9,30,15,45,71.0,151.0,2.8,18.8,182.0,172.46,138.14
2018,9,30,16,0,29.0,131.0,2.7,18.6,142.0,128.87,102.19
2018,9,30,16,15,21.5,110.0,2.55,18.5,117.5,98.68,77.18
2018,9,30,16,30,14.0,89.0,2.4,18.4,93.0,76.9,58.92
2018,9,30,16,45,8.5,70.0,2.25,18.25,72.5,58.57,43.38
2018,9,30,17,0,3.0,51.0,2.1,18.1,52.0,40.99,28.39
2018,9,30,17,15,24.5,35.0,1.9,18.0,37.0,34.08,21.04
2018,9,30,17,30,46.0,19.0,1.7,17.9,22.0,25.91,8.2
2018,9,30,17,45,46.0,13.0,1.55,17.75,13.5,13.97,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,9.0,1.55,16.2,9.5,9.96,0.0
2018,10,1,6,30,34.0,12.0,1.6,16.3,14.0,17.22,3.38
2018,10,1,6,45,17.0,20.0,1.7,16.45,21.0,19.3,9.45
2018,10,1,7,0,0.0,28.0,1.8,16.6,28.0,21.34,12.26
2018,10,1,7,15,0.0,40.0,1.8,16.85,40.0,30.56,20.26
2018,10,1,7,30,0.0,52.0,1.8,17.1,52.0,39.8,28.19
2018,10,1,7,45,0.0,66.5,1.8,17.35,66.5,51.15,37.78
2018,10,1,8,0,0.0,81.0,1.8,17.6,81.0,62.84,47.51
2018,10,1,8,15,0.0,96.5,1.8,17.95,96.5,75.48,57.87
2018,10,1,8,30,0.0,112.0,1.8,18.3,112.0,88.23,68.18
2018,10,1,8,45,3.5,136.0,1.8,18.65,138.0,110.82,86.5
2018,10,1,9,0,7.0,160.0,1.8,19.0,164.0,134.03,105.09
2018,10,1,9,15,14.0,187.0,1.8,19.25,195.0,163.19,128.36
2018,10,1,9,30,21.0,214.0,1.8,19.5,226.0,193.26,152.05
2018,10,1,9,45,27.0,229.5,1.8,19.8,246.5,228.62,179.53
2018,10,1,10,0,33.0,245.0,1.8,20.1,267.0,249.98,195.75
2018,10,1,10,15,77.0,271.5,1.8,20.35,324.5,317.3,248.58
2018,10,1,10,30,121.0,298.0,1.8,20.6,382.0,408.45,317.77
2018,10,1,10,45,112.0,309.5,1.8,20.85,389.0,415.14,321.24
2018,10,1,11,0,103.0,321.0,1.8,21.1,396.0,398.42,307.99
2018,10,1,11,15,104.5,323.5,1.9,21.15,400.5,403.85,312.17
2018,10,1,11,30,106.0,326.0,2.0,21.2,405.0,432.42,333.23
2018,10,1,11,45,71.5,312.0,2.15,21.3,365.5,360.38,278.48
2018,10,1,12,0,37.0,298.0,2.3,21.4,326.0,311.41,240.55
2018,10,1,12,15,136.0,312.0,2.4,21.35,414.0,448.36,347.42
2018,10,1,12,30,235.0,326.0,2.5,21.3,502.0,584.18,449.16
2018,10,1,12,45,292.5,320.0,2.65,21.2,535.5,631.24,484.72
2018,10,1,13,0,350.0,314.0,2.8,21.1,569.0,675.46,518.62
2018,10,1,13,15,379.0,293.5,2.75,20.95,563.0,673.74,518.59
2018,10,1,13,30,408.0,273.0,2.7,20.8,557.0,689.92,531.26
2018,10,1,13,45,424.0,250.5,2.65,20.65,535.5,668.91,517.42
2018,10,1,14,0,440.0,228.0,2.6,20.5,514.0,645.06,501.68
2018,10,1,14,15,283.0,238.5,2.45,20.35,419.0,488.05,383.46
2018,10,1,14,30,126.0,249.0,2.3,20.2,324.0,344.37,271.72
2018,10,1,14,45,108.0,235.0,2.2,20.0,296.0,310.97,246.52
2018,10,1,15,0,90.0,221.0,2.1,19.8,268.0,264.15,210.12
2018,10,1,15,15,119.0,197.5,2.1,19.8,254.0,269.89,215.72
2018,10,1,15,30,148.0,174.0,2.1,19.8,240.0,258.0,206.94
2018,10,1,15,45,157.5,158.0,1.85,19.5,221.0,239.69,192.34
2018,10,1,16,0,167.0,142.0,1.6,19.2,202.0,220.22,176.31
2018,10,1,16,15,151.5,121.5,1.45,19.05,169.5,183.7,145.95
2018,10,1,16,30,136.0,101.0,1.3,18.9,137.0,148.93,116.54
2018,10,1,16,45,112.0,81.0,1.2,18.8,106.5,113.7,86.49
2018,10,1,17,0,88.0,61.0,1.1,18.7,76.0,81.44,58.85
2018,10,1,17,15,75.5,42.0,1.05,18.55,51.5,55.63,36.1
2018,10,1,17,30,63.0,23.0,1.0,18.4,27.0,32.5,8.79
2018,10,1,17,45,53.0,14.5,0.95,18.25,15.5,15.78,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.1,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.05,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,45.0,9.5,1.45,17.65,10.0,11.44,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,20.08,3.73
2018,10,2,6,45,22.5,23.0,1.6,18.0,24.5,25.68,14.27
2018,10,2,7,0,0.0,33.0,1.7,18.2,33.0,25.2,15.34
2018,10,2,7,15,3.0,51.5,1.75,18.5,52.5,40.74,28.56
2018,10,2,7,30,6.0,70.0,1.8,18.8,72.0,57.2,42.51
2018,10,2,7,45,6.0,74.0,1.8,19.05,76.0,60.25,45.11
2018,10,2,8,0,6.0,78.0,1.8,19.3,80.0,63.45,47.73
2018,10,2,8,15,22.5,114.5,1.95,19.55,124.0,110.48,86.75
2018,10,2,8,30,39.0,151.0,2.1,19.8,168.0,156.26,124.09
2018,10,2,8,45,38.0,161.5,2.2,20.05,179.5,166.93,132.3
2018,10,2,9,0,37.0,172.0,2.3,20.3,191.0,177.57,140.45
2018,10,2,9,15,42.5,198.5,2.4,20.55,222.0,208.93,165.14
2018,10,2,9,30,48.0,225.0,2.5,20.8,253.0,241.06,190.08
2018,10,2,9,45,56.5,244.5,2.6,21.05,279.5,269.22,211.76
2018,10,2,10,0,65.0,264.0,2.7,21.3,306.0,298.04,233.76
2018,10,2,10,15,62.0,278.5,2.75,21.55,320.0,311.83,243.61
2018,10,2,10,30,59.0,293.0,2.8,21.8,334.0,325.39,253.28
2018,10,2,10,45,77.5,306.5,2.85,22.0,362.0,358.17,278.38
2018,10,2,11,0,96.0,320.0,2.9,22.2,390.0,391.55,303.66
2018,10,2,11,15,120.0,332.0,2.95,22.35,420.5,452.36,349.21
2018,10,2,11,30,144.0,344.0,3.0,22.5,451.0,490.56,377.58
2018,10,2,11,45,95.0,322.5,3.05,22.6,393.5,395.78,305.62
2018,10,2,12,0,46.0,301.0,3.1,22.7,336.0,324.24,250.18
2018,10,2,12,15,27.5,257.0,3.15,22.65,278.0,260.6,201.28
2018,10,2,12,30,9.0,213.0,3.2,22.6,220.0,182.48,140.2
2018,10,2,12,45,90.0,240.5,3.25,22.55,306.0,326.4,255.08
2018,10,2,13,0,171.0,268.0,3.3,22.5,392.0,431.9,337.31
2018,10,2,13,15,194.5,287.5,3.35,22.35,425.0,471.16,367.17
2018,10,2,13,30,218.0,307.0,3.4,22.2,458.0,508.82,395.98
2018,10,2,13,45,190.5,297.0,3.45,22.05,425.0,467.32,364.87
2018,10,2,14,0,163.0,287.0,3.5,21.9,392.0,426.75,334.46
2018,10,2,14,15,138.5,266.5,3.55,21.65,352.5,378.9,298.43
2018,10,2,14,30,114.0,246.0,3.6,21.4,313.0,332.53,263.0
2018,10,2,14,45,106.5,227.0,3.7,21.15,286.0,302.34,240.2
2018,10,2,15,0,99.0,208.0,3.8,20.9,259.0,257.93,205.82
2018,10,2,15,15,133.5,192.5,3.8,20.9,255.0,275.16,220.52
2018,10,2,15,30,168.0,177.0,3.8,20.9,251.0,274.14,220.28
2018,10,2,15,45,201.5,152.5,3.7,20.4,231.0,271.11,218.33
2018,10,2,16,0,235.0,128.0,3.6,19.9,211.0,251.41,202.3
2018,10,2,16,15,152.0,109.0,3.45,19.7,159.5,171.87,136.67
2018,10,2,16,30,69.0,90.0,3.3,19.5,108.0,112.04,87.13
2018,10,2,16,45,70.5,70.5,3.2,19.25,85.5,89.78,67.7
2018,10,2,17,0,72.0,51.0,3.1,19.0,63.0,67.39,47.77
2018,10,2,17,15,39.0,33.5,2.9,18.8,39.5,39.67,24.47
2018,10,2,17,30,6.0,16.0,2.7,18.6,16.0,13.57,0.0
2018,10,2,17,45,3.0,8.0,2.45,18.4,8.0,6.54,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.18,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.27,0.0
2018,10,3,6,45,24.0,7.5,1.0,18.4,11.5,13.08,4.01
2018,10,3,7,0,48.0,12.0,1.1,18.5,20.0,28.9,17.04
2018,10,3,7,15,48.0,12.5,1.2,18.6,23.0,32.31,20.68
2018,10,3,7,30,48.0,13.0,1.3,18.7,26.0,35.76,24.19
2018,10,3,7,45,24.0,25.5,1.4,18.8,32.0,33.92,23.09
2018,10,3,8,0,0.0,38.0,1.5,18.9,38.0,29.01,18.89
2018,10,3,8,15,19.0,72.0,1.6,19.0,80.5,69.87,53.33
2018,10,3,8,30,38.0,106.0,1.7,19.1,123.0,113.12,89.29
2018,10,3,8,45,33.5,129.0,1.8,19.15,145.0,133.05,105.26
2018,10,3,9,0,29.0,152.0,1.9,19.2,167.0,152.83,120.93
2018,10,3,9,15,23.5,165.5,1.9,19.3,178.5,162.49,128.19
2018,10,3,9,30,18.0,179.0,1.9,19.4,190.0,159.68,125.4
2018,10,3,9,45,17.5,187.5,1.9,19.5,198.5,167.07,130.99
2018,10,3,10,0,17.0,196.0,1.9,19.6,207.0,174.44,136.53
2018,10,3,10,15,82.0,202.5,1.85,19.7,258.5,272.17,215.45
2018,10,3,10,30,147.0,209.0,1.8,19.8,310.0,341.87,270.62
2018,10,3,10,45,221.5,253.0,1.8,19.85,410.5,483.79,378.1
2018,10,3,11,0,296.0,297.0,1.8,19.9,511.0,608.17,468.45
2018,10,3,11,15,238.0,321.0,1.8,19.9,494.5,581.6,446.17
2018,10,3,11,30,180.0,345.0,1.8,19.9,478.0,528.72,406.26
2018,10,3,11,45,125.5,290.5,1.85,19.95,383.5,417.01,323.48
2018,10,3,12,0,71.0,236.0,1.9,20.0,289.0,283.82,221.94
2018,10,3,12,15,65.5,245.0,2.0,19.95,293.5,287.12,224.9
2018,10,3,12,30,60.0,254.0,2.1,19.9,298.0,290.27,227.23
2018,10,3,12,45,163.5,289.0,2.2,19.85,407.0,450.28,352.2
2018,10,3,13,0,267.0,324.0,2.3,19.8,516.0,608.24,470.01
2018,10,3,13,15,204.0,309.5,2.3,19.8,454.0,504.53,392.32
2018,10,3,13,30,141.0,295.0,2.3,19.8,392.0,425.66,332.73
2018,10,3,13,45,230.0,249.0,2.35,19.75,399.5,473.75,372.77
2018,10,3,14,0,319.0,203.0,2.4,19.7,407.0,494.41,391.53
2018,10,3,14,15,570.5,141.0,2.35,19.7,482.0,658.83,518.23
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,756.2,588.76
2018,10,3,14,45,683.0,98.0,2.3,19.7,476.5,648.12,511.01
2018,10,3,15,0,544.0,117.0,2.3,19.7,396.0,538.06,428.28
2018,10,3,15,15,521.5,104.5,2.3,19.7,352.5,482.0,386.21
2018,10,3,15,30,499.0,92.0,2.3,19.7,309.0,426.65,343.24
2018,10,3,15,45,480.5,80.0,2.25,19.65,269.0,375.12,302.05
2018,10,3,16,0,462.0,68.0,2.2,19.6,229.0,324.48,260.36
2018,10,3,16,15,418.0,64.0,2.2,19.5,192.0,272.22,216.27
2018,10,3,16,30,374.0,60.0,2.2,19.4,155.0,224.11,174.64
2018,10,3,16,45,272.0,42.0,2.2,19.3,103.0,141.56,105.76
2018,10,3,17,0,170.0,24.0,2.2,19.2,51.0,80.53,55.41
2018,10,3,17,15,192.0,23.0,2.1,18.95,42.5,72.95,44.63
2018,10,3,17,30,214.0,22.0,2.0,18.7,34.0,57.3,1.8
2018,10,3,17,45,107.0,11.0,1.9,18.5,17.0,17.7,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.0,1.8,16.9,3.0,2.36,0.0
2018,10,4,6,30,0.0,6.0,1.9,17.0,6.0,4.54,0.0
2018,10,4,6,45,0.0,11.5,2.05,17.15,11.5,8.72,1.36
2018,10,4,7,0,0.0,17.0,2.2,17.3,17.0,12.91,5.13
2018,10,4,7,15,0.0,23.0,2.2,17.4,23.0,17.5,9.14
2018,10,4,7,30,0.0,29.0,2.2,17.5,29.0,22.09,13.13
2018,10,4,7,45,0.0,36.5,2.25,17.6,36.5,27.85,18.04
2018,10,4,8,0,0.0,44.0,2.3,17.7,44.0,33.62,22.9
2018,10,4,8,15,0.0,50.0,2.4,17.8,50.0,38.25,26.73
2018,10,4,8,30,0.0,56.0,2.5,17.9,56.0,42.89,30.54
2018,10,4,8,45,1.5,80.5,2.55,17.95,81.5,62.88,47.16
2018,10,4,9,0,3.0,105.0,2.6,18.0,107.0,84.0,64.56
2018,10,4,9,15,13.0,160.0,2.75,18.05,167.5,138.93,109.69
2018,10,4,9,30,23.0,215.0,2.9,18.1,228.0,196.92,156.47
2018,10,4,9,45,28.0,232.5,3.0,18.15,249.5,234.3,186.0
2018,10,4,10,0,33.0,250.0,3.1,18.2,271.0,257.03,203.73
2018,10,4,10,15,29.5,255.5,3.25,18.2,275.0,260.04,205.68
2018,10,4,10,30,26.0,261.0,3.4,18.2,279.0,242.98,191.89
2018,10,4,10,45,53.5,287.5,3.55,18.2,325.5,316.97,250.82
2018,10,4,11,0,81.0,314.0,3.7,18.2,372.0,372.48,294.42
2018,10,4,11,15,80.0,324.5,3.85,18.2,382.5,383.64,302.67
2018,10,4,11,30,79.0,335.0,4.0,18.2,393.0,394.57,310.92
2018,10,4,11,45,79.0,334.5,4.1,18.2,393.0,394.41,310.79
2018,10,4,12,0,79.0,334.0,4.2,18.2,393.0,393.98,310.55
2018,10,4,12,15,94.5,337.5,4.35,18.15,407.5,413.17,326.18
2018,10,4,12,30,110.0,341.0,4.5,18.1,422.0,431.92,341.43
2018,10,4,12,45,91.0,326.0,4.6,18.05,392.0,396.02,313.54
2018,10,4,13,0,72.0,311.0,4.7,18.0,362.0,360.43,285.81
2018,10,4,13,15,92.0,307.5,4.7,17.9,371.0,374.74,298.17
2018,10,4,13,30,112.0,304.0,4.7,17.8,380.0,409.31,325.96
2018,10,4,13,45,238.5,263.0,4.7,17.75,416.5,497.29,398.38
2018,10,4,14,0,365.0,222.0,4.7,17.7,453.0,576.68,462.69
2018,10,4,14,15,592.0,153.0,4.65,17.65,504.5,690.28,553.92
2018,10,4,14,30,819.0,84.0,4.6,17.6,556.0,768.44,613.72
2018,10,4,14,45,806.5,80.5,4.5,17.55,518.0,720.37,578.41
2018,10,4,15,0,794.0,77.0,4.4,17.5,480.0,670.78,542.31
2018,10,4,15,15,770.5,74.0,4.4,17.5,436.0,613.15,497.88
2018,10,4,15,30,747.0,71.0,4.4,17.5,392.0,555.6,452.32
2018,10,4,15,45,493.5,68.0,4.3,17.35,269.5,369.65,302.94
2018,10,4,16,0,240.0,65.0,4.2,17.2,147.0,200.96,163.67
2018,10,4,16,15,213.0,41.0,4.25,17.0,105.0,147.12,117.91
2018,10,4,16,30,186.0,17.0,4.3,16.8,63.0,98.53,75.68
2018,10,4,16,45,327.5,29.5,4.3,16.65,88.0,151.15,114.04
2018,10,4,17,0,469.0,42.0,4.3,16.5,113.0,182.04,129.69
2018,10,4,17,15,325.0,31.5,4.3,16.3,72.0,109.87,68.26
2018,10,4,17,30,181.0,21.0,4.3,16.1,31.0,51.28,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.9,15.5,16.02,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,21.4,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,67.65,9.89
2018,10,5,6,45,384.0,32.0,3.0,15.4,81.5,128.66,83.12
2018,10,5,7,0,525.0,40.0,3.0,15.7,124.0,203.06,146.75
2018,10,5,7,15,595.0,45.0,2.8,15.85,172.5,265.69,203.18
2018,10,5,7,30,665.0,50.0,2.6,16.0,221.0,337.05,266.07
2018,10,5,7,45,708.5,53.5,2.4,16.15,270.5,401.51,322.08
2018,10,5,8,0,752.0,57.0,2.2,16.3,320.0,469.46,378.69
2018,10,5,8,15,763.5,63.5,2.2,16.5,363.5,525.51,424.35
2018,10,5,8,30,775.0,70.0,2.2,16.7,407.0,580.97,467.85
2018,10,5,8,45,812.5,68.5,2.25,16.9,454.5,644.02,516.11
2018,10,5,9,0,850.0,67.0,2.3,17.1,502.0,701.8,558.02
2018,10,5,9,15,797.0,89.0,2.3,17.3,522.0,730.96,576.96
2018,10,5,9,30,744.0,111.0,2.3,17.5,542.0,745.46,585.4
2018,10,5,9,45,790.0,103.0,2.3,17.7,584.5,804.62,625.82
2018,10,5,10,0,836.0,95.0,2.3,17.9,627.0,863.43,664.84
2018,10,5,10,15,871.5,86.5,2.2,18.05,661.5,901.17,687.9
2018,10,5,10,30,907.0,78.0,2.1,18.2,696.0,947.38,716.48
2018,10,5,10,45,911.5,79.0,2.0,18.4,714.5,973.0,730.59
2018,10,5,11,0,916.0,80.0,1.9,18.6,733.0,995.16,742.47
2018,10,5,11,15,916.5,81.0,1.9,18.8,743.5,1009.78,750.7
2018,10,5,11,30,917.0,82.0,1.9,19.0,754.0,1020.63,756.66
2018,10,5,11,45,875.5,102.0,1.85,19.2,746.0,1006.96,746.15
2018,10,5,12,0,834.0,122.0,1.8,19.4,738.0,1002.94,742.39
2018,10,5,12,15,733.0,165.5,1.95,19.5,704.5,955.22,712.8
2018,10,5,12,30,632.0,209.0,2.1,19.6,671.0,894.33,674.1
2018,10,5,12,45,623.5,205.0,2.3,19.65,654.5,874.12,663.0
2018,10,5,13,0,615.0,201.0,2.5,19.7,638.0,851.22,649.34
2018,10,5,13,15,754.0,140.5,2.75,19.7,660.5,906.46,690.49
2018,10,5,13,30,893.0,80.0,3.0,19.7,683.0,932.0,710.31
2018,10,5,13,45,884.0,78.5,3.3,19.75,655.5,898.08,689.63
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,861.33,666.92
2018,10,5,14,15,862.5,76.0,3.75,19.65,594.0,819.63,639.89
2018,10,5,14,30,850.0,75.0,3.9,19.5,560.0,775.79,610.86
2018,10,5,14,45,834.0,72.0,4.05,19.4,520.0,725.12,576.15
2018,10,5,15,0,818.0,69.0,4.2,19.3,480.0,673.16,539.78
2018,10,5,15,15,795.0,67.0,4.2,19.3,436.0,622.23,501.24
2018,10,5,15,30,772.0,65.0,4.2,19.3,392.0,565.0,456.28
2018,10,5,15,45,705.0,68.0,4.5,18.95,339.0,488.68,396.15
2018,10,5,16,0,638.0,71.0,4.8,18.6,286.0,418.79,339.05
2018,10,5,16,15,569.0,66.0,4.95,18.3,234.5,343.94,276.06
2018,10,5,16,30,500.0,61.0,5.1,18.0,183.0,275.86,217.16
2018,10,5,16,45,397.0,51.0,5.25,17.65,133.5,198.8,150.94
2018,10,5,17,0,294.0,41.0,5.4,17.3,84.0,130.57,92.72
2018,10,5,17,15,241.5,31.0,5.45,17.05,57.0,92.26,56.5
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,52.02,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,16.48,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.5,11.0,4.0,15.85,18.0,20.62,0.0
2018,10,6,6,30,235.0,22.0,4.2,16.1,36.0,65.37,2.35
2018,10,6,6,45,376.5,30.5,4.35,16.35,78.0,127.12,81.54
2018,10,6,7,0,518.0,39.0,4.5,16.6,120.0,202.0,145.98
2018,10,6,7,15,360.0,41.0,4.55,16.8,107.0,182.21,139.79
2018,10,6,7,30,202.0,43.0,4.6,17.0,94.0,136.19,107.35
2018,10,6,7,45,101.0,62.5,4.6,17.2,88.0,112.7,89.63
2018,10,6,8,0,0.0,82.0,4.6,17.4,82.0,64.01,48.53
2018,10,6,8,15,0.0,101.0,4.65,17.6,101.0,79.81,61.67
2018,10,6,8,30,0.0,120.0,4.7,17.8,120.0,95.78,74.76
2018,10,6,8,45,51.5,156.0,4.75,18.0,182.0,172.6,139.11
2018,10,6,9,0,103.0,192.0,4.8,18.2,244.0,262.76,213.04
2018,10,6,9,15,192.5,218.5,4.8,18.45,325.5,363.77,295.03
2018,10,6,9,30,282.0,245.0,4.8,18.7,407.0,490.15,394.41
2018,10,6,9,45,352.0,242.0,4.8,18.95,456.5,557.72,446.62
2018,10,6,10,0,422.0,239.0,4.8,19.2,506.0,649.26,515.66
2018,10,6,10,15,609.5,183.0,4.85,19.35,586.0,786.09,620.22
2018,10,6,10,30,797.0,127.0,4.9,19.5,666.0,912.96,710.57
2018,10,6,10,45,870.5,102.5,4.9,19.7,706.5,962.25,743.22
2018,10,6,11,0,944.0,78.0,4.9,19.9,747.0,1022.0,783.26
2018,10,6,11,15,947.0,78.0,4.95,20.0,758.5,1038.25,793.61
2018,10,6,11,30,950.0,78.0,5.0,20.1,770.0,1050.65,801.77
2018,10,6,11,45,950.5,79.0,5.05,20.2,774.0,1057.81,806.49
2018,10,6,12,0,951.0,80.0,5.1,20.3,778.0,1060.98,808.68
2018,10,6,12,15,949.0,79.0,5.15,20.4,772.0,1055.3,804.98
2018,10,6,12,30,947.0,78.0,5.2,20.5,766.0,1045.67,798.76
2018,10,6,12,45,943.0,78.0,5.25,20.55,753.0,1031.33,789.61
2018,10,6,13,0,939.0,78.0,5.3,20.6,740.0,1013.22,777.96
2018,10,6,13,15,932.5,77.5,5.35,20.65,719.0,988.47,761.75
2018,10,6,13,30,926.0,77.0,5.4,20.7,698.0,960.29,743.17
2018,10,6,13,45,916.0,76.0,5.45,20.8,669.5,925.09,719.42
2018,10,6,14,0,906.0,75.0,5.5,20.9,641.0,887.02,693.52
2018,10,6,14,15,894.0,74.0,5.6,20.85,606.5,844.62,664.93
2018,10,6,14,30,882.0,73.0,5.7,20.8,572.0,799.95,634.31
2018,10,6,14,45,865.5,71.0,5.8,20.8,531.5,748.69,598.2
2018,10,6,15,0,849.0,69.0,5.9,20.8,491.0,696.1,560.5
2018,10,6,15,15,826.0,67.0,5.9,20.8,446.0,638.12,516.36
2018,10,6,15,30,803.0,65.0,5.9,20.8,401.0,584.89,473.76
2018,10,6,15,45,769.5,61.5,6.05,20.55,352.0,518.65,420.53
2018,10,6,16,0,736.0,58.0,6.2,20.3,303.0,454.15,366.85
2018,10,6,16,15,687.5,54.0,6.2,19.9,253.0,384.39,307.24
2018,10,6,16,30,639.0,50.0,6.2,19.5,203.0,318.78,249.31
2018,10,6,16,45,560.0,44.5,6.25,19.15,155.0,247.31,186.03
2018,10,6,17,0,481.0,39.0,6.3,18.8,107.0,183.52,129.01
2018,10,6,17,15,339.0,30.0,6.3,18.45,68.0,112.32,66.26
2018,10,6,17,30,197.0,21.0,6.3,18.1,29.0,45.43,0.0
2018,10,6,17,45,98.5,10.5,6.3,17.8,14.5,8.26,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,133.0,11.0,4.85,17.3,18.5,22.65,0.0
2018,10,7,6,30,266.0,22.0,5.0,17.6,37.0,71.02,0.0
2018,10,7,6,45,414.0,29.5,5.2,17.9,80.0,136.29,86.38
2018,10,7,7,0,562.0,37.0,5.4,18.2,123.0,213.32,153.22
2018,10,7,7,15,633.0,41.0,5.55,18.45,172.5,279.1,212.91
2018,10,7,7,30,704.0,45.0,5.7,18.7,222.0,352.21,278.16
2018,10,7,7,45,746.5,49.0,5.85,18.9,272.5,418.97,337.41
2018,10,7,8,0,789.0,53.0,6.0,19.1,323.0,489.11,397.66
2018,10,7,8,15,817.5,55.5,5.95,19.35,371.5,548.04,447.01
2018,10,7,8,30,846.0,58.0,5.9,19.6,420.0,611.59,498.24
2018,10,7,8,45,865.5,60.5,5.85,19.8,464.5,669.66,543.71
2018,10,7,9,0,885.0,63.0,5.8,20.0,509.0,727.14,585.59
2018,10,7,9,15,899.0,65.0,5.75,20.25,549.0,778.85,621.97
2018,10,7,9,30,913.0,67.0,5.7,20.5,589.0,828.85,656.48
2018,10,7,9,45,922.0,69.0,5.65,20.8,622.5,872.58,685.79
2018,10,7,10,0,931.0,71.0,5.6,21.1,656.0,913.69,712.86
2018,10,7,10,15,938.5,72.5,5.5,21.3,683.0,949.99,736.18
2018,10,7,10,30,946.0,74.0,5.4,21.5,710.0,983.14,757.06
2018,10,7,10,45,950.5,74.0,5.35,21.75,728.5,1008.3,772.43
2018,10,7,11,0,955.0,74.0,5.3,22.0,747.0,1029.84,785.33
2018,10,7,11,15,956.0,74.5,5.2,22.15,757.5,1044.76,793.62
2018,10,7,11,30,957.0,75.0,5.1,22.3,768.0,1055.77,799.33
2018,10,7,11,45,956.5,76.0,5.05,22.5,771.0,1061.88,802.12
2018,10,7,12,0,956.0,77.0,5.0,22.7,774.0,1063.99,802.36
2018,10,7,12,15,951.5,78.0,4.95,22.8,768.0,1058.05,797.66
2018,10,7,12,30,947.0,79.0,4.9,22.9,762.0,1048.18,790.52
2018,10,7,12,45,938.5,81.0,4.85,23.0,748.0,1031.67,779.05
2018,10,7,13,0,930.0,83.0,4.8,23.1,734.0,1011.5,765.28
2018,10,7,13,15,924.0,82.5,4.8,23.15,713.5,987.33,749.47
2018,10,7,13,30,918.0,82.0,4.8,23.2,693.0,959.74,731.36
2018,10,7,13,45,909.5,80.5,4.85,23.25,665.0,925.47,708.98
2018,10,7,14,0,901.0,79.0,4.9,23.3,637.0,888.27,684.43
2018,10,7,14,15,890.0,76.5,4.95,23.3,602.0,845.08,655.55
2018,10,7,14,30,879.0,74.0,5.0,23.3,567.0,799.57,624.68
2018,10,7,14,45,866.0,71.0,5.0,23.3,527.5,749.89,590.1
2018,10,7,15,0,853.0,68.0,5.0,23.3,488.0,698.57,553.85
2018,10,7,15,15,830.0,65.5,5.0,23.3,442.5,639.8,510.16
2018,10,7,15,30,807.0,63.0,5.0,23.3,397.0,585.8,467.85
2018,10,7,15,45,778.5,59.0,4.9,23.15,349.0,521.62,416.53
2018,10,7,16,0,750.0,55.0,4.8,23.0,301.0,458.65,364.57
2018,10,7,16,15,703.5,51.0,4.55,22.65,251.0,389.06,305.82
2018,10,7,16,30,657.0,47.0,4.3,22.3,201.0,323.41,248.6
2018,10,7,16,45,580.0,41.0,4.05,21.9,152.5,249.81,184.57
2018,10,7,17,0,503.0,35.0,3.8,21.5,104.0,184.57,127.01
2018,10,7,17,15,358.0,27.5,3.75,21.05,66.0,114.64,64.22
2018,10,7,17,30,213.0,20.0,3.7,20.6,28.0,47.18,0.0
2018,10,7,17,45,106.5,10.0,3.6,20.15,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.95,17.5,22.34,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.3,35.0,69.15,0.0
2018,10,8,6,45,398.5,29.0,3.6,18.65,76.5,133.84,84.0
2018,10,8,7,0,545.0,36.0,3.7,19.0,118.0,209.26,149.57
2018,10,8,7,15,616.0,40.0,3.85,19.3,166.0,274.11,207.83
2018,10,8,7,30,687.0,44.0,4.0,19.6,214.0,346.31,271.44
2018,10,8,7,45,730.5,48.0,4.15,19.85,264.0,412.59,329.29
2018,10,8,8,0,774.0,52.0,4.3,20.1,314.0,482.39,388.15
2018,10,8,8,15,803.0,54.0,4.4,20.4,361.5,540.13,435.85
2018,10,8,8,30,832.0,56.0,4.5,20.7,409.0,602.64,485.6
2018,10,8,8,45,851.5,58.0,4.55,21.0,452.5,659.39,529.28
2018,10,8,9,0,871.0,60.0,4.6,21.3,496.0,715.59,569.35
2018,10,8,9,15,885.5,61.0,4.55,21.55,534.5,765.83,603.82
2018,10,8,9,30,900.0,62.0,4.5,21.8,573.0,814.43,636.51
2018,10,8,9,45,909.5,63.5,4.45,22.05,605.5,857.45,664.68
2018,10,8,10,0,919.0,65.0,4.4,22.3,638.0,897.93,690.81
2018,10,8,10,15,926.5,66.0,4.35,22.5,664.5,933.21,713.25
2018,10,8,10,30,934.0,67.0,4.3,22.7,691.0,965.39,733.41
2018,10,8,10,45,938.5,68.0,4.2,22.85,710.0,991.4,749.12
2018,10,8,11,0,943.0,69.0,4.1,23.0,729.0,1013.84,762.39
2018,10,8,11,15,946.0,69.0,4.0,23.15,740.5,1029.91,771.39
2018,10,8,11,30,949.0,69.0,3.9,23.3,752.0,1042.14,777.93
2018,10,8,11,45,949.5,69.0,3.8,23.45,755.0,1047.96,780.32
2018,10,8,12,0,950.0,69.0,3.7,23.6,758.0,1049.8,780.24
2018,10,8,12,15,948.5,69.5,3.65,23.65,753.5,1046.25,777.46
2018,10,8,12,30,947.0,70.0,3.6,23.7,749.0,1038.76,772.27
2018,10,8,12,45,943.0,70.0,3.55,23.8,736.0,1024.29,762.49
2018,10,8,13,0,939.0,70.0,3.5,23.9,723.0,1006.06,750.39
2018,10,8,13,15,932.0,70.0,3.5,23.85,702.0,981.3,734.85
2018,10,8,13,30,925.0,70.0,3.5,23.8,681.0,953.15,717.09
2018,10,8,13,45,915.0,69.5,3.55,23.75,653.0,918.46,695.16
2018,10,8,14,0,905.0,69.0,3.6,23.7,625.0,880.92,671.14
2018,10,8,14,15,892.5,68.0,3.65,23.55,590.5,838.05,643.41
2018,10,8,14,30,880.0,67.0,3.7,23.4,556.0,792.97,613.76
2018,10,8,14,45,861.0,66.0,3.75,23.25,515.5,741.01,578.68
2018,10,8,15,0,842.0,65.0,3.8,23.1,475.0,687.95,542.16
2018,10,8,15,15,819.5,62.5,3.8,23.1,430.5,630.01,499.73
2018,10,8,15,30,797.0,60.0,3.8,23.1,386.0,576.85,458.51
2018,10,8,15,45,762.0,57.5,3.85,22.65,337.5,511.26,407.35
2018,10,8,16,0,727.0,55.0,3.9,22.2,289.0,447.57,355.78
2018,10,8,16,15,675.5,51.5,3.9,21.7,240.0,377.51,297.36
2018,10,8,16,30,624.0,48.0,3.9,21.2,191.0,311.94,240.66
2018,10,8,16,45,541.5,42.0,3.9,20.65,144.0,239.77,178.04
2018,10,8,17,0,459.0,36.0,3.9,20.1,97.0,175.72,121.62
2018,10,8,17,15,319.0,27.0,3.9,19.55,60.5,105.53,56.56
2018,10,8,17,30,179.0,18.0,3.9,19.0,24.0,40.77,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
