Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.3,14.8,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.2,14.8,1.0,0.0,0.0
2018,11,28,7,15,1.0,8.0,0.45,14.9,8.0,6.7,0.0
2018,11,28,7,30,2.0,15.0,0.7,15.0,15.0,12.35,1.21
2018,11,28,7,45,2.0,16.0,1.0,15.1,16.0,13.19,5.07
2018,11,28,8,0,2.0,17.0,1.3,15.2,17.0,14.05,6.17
2018,11,28,8,15,1.0,13.0,1.45,15.35,13.0,10.48,3.28
2018,11,28,8,30,0.0,9.0,1.6,15.5,9.0,6.82,0.18
2018,11,28,8,45,25.5,49.0,1.7,15.6,57.0,58.9,45.47
2018,11,28,9,0,51.0,89.0,1.8,15.7,105.0,121.45,99.03
2018,11,28,9,15,91.5,101.0,1.8,15.85,133.5,182.71,151.11
2018,11,28,9,30,132.0,113.0,1.8,16.0,162.0,233.02,193.38
2018,11,28,9,45,160.5,140.0,1.75,16.2,204.5,294.24,242.99
2018,11,28,10,0,189.0,167.0,1.7,16.4,247.0,357.4,292.91
2018,11,28,10,15,143.5,176.5,1.8,16.5,239.0,330.77,269.84
2018,11,28,10,30,98.0,186.0,1.9,16.6,231.0,280.32,228.21
2018,11,28,10,45,189.0,177.5,2.0,16.7,269.0,380.31,310.48
2018,11,28,11,0,280.0,169.0,2.1,16.8,307.0,485.62,393.92
2018,11,28,11,15,496.5,141.0,2.15,16.85,392.5,698.67,556.99
2018,11,28,11,30,713.0,113.0,2.2,16.9,478.0,901.65,700.22
2018,11,28,11,45,764.0,99.5,2.2,16.9,493.0,933.19,719.69
2018,11,28,12,0,815.0,86.0,2.2,16.9,508.0,969.81,744.39
2018,11,28,12,15,813.5,86.0,2.45,16.9,504.0,966.22,744.3
2018,11,28,12,30,812.0,86.0,2.7,16.9,500.0,959.37,742.29
2018,11,28,12,45,624.5,125.0,2.9,16.95,439.0,818.25,644.53
2018,11,28,13,0,437.0,164.0,3.1,17.0,378.0,658.98,528.67
2018,11,28,13,15,289.5,181.5,3.2,16.95,321.0,504.85,410.02
2018,11,28,13,30,142.0,199.0,3.3,16.9,264.0,359.88,293.36
2018,11,28,13,45,156.0,186.5,3.4,16.9,254.5,354.8,290.87
2018,11,28,14,0,170.0,174.0,3.5,16.9,245.0,348.72,286.98
2018,11,28,14,15,299.5,141.5,3.45,16.9,254.5,434.38,359.14
2018,11,28,14,30,429.0,109.0,3.4,16.9,264.0,511.73,422.57
2018,11,28,14,45,539.0,86.0,3.3,16.9,260.0,561.92,462.49
2018,11,28,15,0,649.0,63.0,3.2,16.9,256.0,592.63,485.79
2018,11,28,15,15,619.0,57.5,3.2,16.9,220.0,535.21,440.08
2018,11,28,15,30,589.0,52.0,3.2,16.9,184.0,479.01,393.01
2018,11,28,15,45,505.5,47.0,2.85,16.75,143.5,392.51,319.47
2018,11,28,16,0,422.0,42.0,2.5,16.6,103.0,313.0,249.85
2018,11,28,16,15,306.0,32.5,2.5,16.55,68.5,220.54,165.06
2018,11,28,16,30,190.0,23.0,2.5,16.5,34.0,129.67,20.76
2018,11,28,16,45,95.0,11.5,2.45,16.4,17.0,46.36,0.0
2018,11,28,17,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,16.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,16.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.6,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.4,16.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.4,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.35,16.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,16.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,15.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.65,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.7,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.65,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.6,3.0,0.0,0.0
2018,11,29,7,15,7.5,13.5,10.8,15.6,14.0,13.66,0.0
2018,11,29,7,30,14.0,24.0,10.8,15.6,25.0,31.16,9.67
2018,11,29,7,45,37.5,40.5,10.8,15.55,45.5,63.69,45.67
2018,11,29,8,0,61.0,57.0,10.8,15.5,66.0,105.7,83.08
2018,11,29,8,15,101.5,73.0,10.75,15.5,94.0,150.5,122.93
2018,11,29,8,30,142.0,89.0,10.7,15.5,122.0,199.26,166.14
2018,11,29,8,45,134.0,102.5,10.65,15.5,138.0,213.73,179.11
2018,11,29,9,0,126.0,116.0,10.6,15.5,154.0,227.53,191.02
2018,11,29,9,15,143.5,131.0,10.45,15.55,179.5,262.95,221.36
2018,11,29,9,30,161.0,146.0,10.3,15.6,205.0,299.59,252.35
2018,11,29,9,45,264.0,147.0,10.15,15.6,253.5,412.94,349.05
2018,11,29,10,0,367.0,148.0,10.0,15.6,302.0,536.43,452.07
2018,11,29,10,15,354.5,162.0,9.75,15.65,318.0,529.89,445.77
2018,11,29,10,30,342.0,176.0,9.5,15.7,334.0,543.81,455.75
2018,11,29,10,45,258.5,176.5,9.25,15.75,298.5,469.85,392.91
2018,11,29,11,0,175.0,177.0,9.0,15.8,263.0,368.54,307.64
2018,11,29,11,15,92.0,146.0,8.8,15.8,191.5,249.56,206.93
2018,11,29,11,30,9.0,115.0,8.6,15.8,120.0,101.05,79.81
2018,11,29,11,45,31.0,158.0,8.35,15.8,174.0,181.27,147.65
2018,11,29,12,0,53.0,201.0,8.1,15.8,228.0,254.66,208.92
2018,11,29,12,15,300.0,170.5,8.0,15.8,323.0,515.31,429.74
2018,11,29,12,30,547.0,140.0,7.9,15.8,418.0,763.94,630.27
2018,11,29,12,45,686.0,109.5,7.75,15.8,450.0,861.23,704.83
2018,11,29,13,0,825.0,79.0,7.6,15.8,482.0,943.17,766.98
2018,11,29,13,15,797.5,81.5,7.45,15.8,459.0,904.71,737.61
2018,11,29,13,30,770.0,84.0,7.3,15.8,436.0,864.07,707.01
2018,11,29,13,45,564.0,112.5,7.1,15.8,362.5,694.93,575.93
2018,11,29,14,0,358.0,141.0,6.9,15.8,289.0,517.72,432.63
2018,11,29,14,15,318.0,136.0,6.75,15.7,260.0,443.8,373.09
2018,11,29,14,30,278.0,131.0,6.6,15.6,231.0,394.42,332.05
2018,11,29,14,45,307.0,114.5,6.5,15.55,214.0,386.82,326.62
2018,11,29,15,0,336.0,98.0,6.4,15.5,197.0,394.58,332.83
2018,11,29,15,15,363.0,84.0,6.4,15.5,177.0,381.48,321.36
2018,11,29,15,30,390.0,70.0,6.4,15.5,157.0,365.06,306.04
2018,11,29,15,45,275.0,60.0,6.6,15.35,115.0,264.32,218.73
2018,11,29,16,0,160.0,50.0,6.8,15.2,73.0,162.07,129.89
2018,11,29,16,15,85.0,34.0,6.95,15.1,46.0,97.51,71.11
2018,11,29,16,30,10.0,18.0,7.1,15.0,19.0,20.88,0.0
2018,11,29,16,45,5.0,9.0,7.25,14.85,9.5,9.05,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.5,14.65,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,14.5,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,14.35,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,14.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,14.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,14.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,14.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,14.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,14.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,14.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,14.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,14.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,14.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,14.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,14.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,14.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,14.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,14.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,13.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,13.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,13.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,13.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.65,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,13.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.5,13.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,13.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,13.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,11,30,6,45,28.0,3.5,6.85,13.35,2.5,0.0,0.0
2018,11,30,7,0,56.0,7.0,6.8,13.3,5.0,0.0,0.0
2018,11,30,7,15,80.0,15.0,6.9,13.5,17.5,44.17,0.0
2018,11,30,7,30,104.0,23.0,7.0,13.7,30.0,94.14,33.99
2018,11,30,7,45,136.5,38.5,7.1,13.9,54.5,131.29,100.11
2018,11,30,8,0,169.0,54.0,7.2,14.1,79.0,174.05,141.16
2018,11,30,8,15,205.5,67.5,7.25,14.25,107.5,219.52,182.52
2018,11,30,8,30,242.0,81.0,7.3,14.4,136.0,268.62,226.29
2018,11,30,8,45,306.5,91.0,7.35,14.6,174.0,353.15,299.08
2018,11,30,9,0,371.0,101.0,7.4,14.8,212.0,427.53,362.48
2018,11,30,9,15,470.5,99.5,7.3,14.9,258.5,520.16,440.53
2018,11,30,9,30,570.0,98.0,7.2,15.0,305.0,628.47,528.1
2018,11,30,9,45,698.0,83.0,7.15,15.15,358.5,742.86,617.69
2018,11,30,10,0,826.0,68.0,7.1,15.3,412.0,856.17,704.02
2018,11,30,10,15,838.0,69.0,7.0,15.4,436.0,892.08,729.39
2018,11,30,10,30,850.0,70.0,6.9,15.5,460.0,925.61,752.99
2018,11,30,10,45,857.5,71.5,6.8,15.55,478.0,941.47,763.3
2018,11,30,11,0,865.0,73.0,6.7,15.6,496.0,965.39,779.75
2018,11,30,11,15,869.5,73.5,6.7,15.6,506.5,981.96,791.37
2018,11,30,11,30,874.0,74.0,6.7,15.6,517.0,995.31,800.77
2018,11,30,11,45,874.0,74.0,6.65,15.65,519.5,1000.12,803.57
2018,11,30,12,0,874.0,74.0,6.6,15.7,522.0,1001.55,804.08
2018,11,30,12,15,874.0,73.0,6.6,15.65,518.0,998.24,801.89
2018,11,30,12,30,874.0,72.0,6.6,15.6,514.0,991.54,797.4
2018,11,30,12,45,872.0,70.0,6.6,15.6,502.5,978.14,787.95
2018,11,30,13,0,870.0,68.0,6.6,15.6,491.0,961.45,776.22
2018,11,30,13,15,862.0,66.5,6.55,15.6,472.5,936.44,758.12
2018,11,30,13,30,854.0,65.0,6.5,15.6,454.0,908.59,737.94
2018,11,30,13,45,843.0,63.0,6.45,15.55,429.0,874.62,713.24
2018,11,30,14,0,832.0,61.0,6.4,15.5,404.0,838.33,686.63
2018,11,30,14,15,813.0,59.5,6.35,15.45,373.0,802.92,660.46
2018,11,30,14,30,794.0,58.0,6.3,15.4,342.0,756.31,625.22
2018,11,30,14,45,766.5,55.5,6.3,15.35,306.0,700.55,582.34
2018,11,30,15,0,739.0,53.0,6.3,15.3,270.0,644.67,538.37
2018,11,30,15,15,696.5,50.0,6.3,15.3,231.0,577.79,484.2
2018,11,30,15,30,654.0,47.0,6.3,15.3,192.0,512.72,428.86
2018,11,30,15,45,585.5,42.5,5.95,15.0,151.5,432.27,358.25
2018,11,30,16,0,517.0,38.0,5.6,14.7,111.0,363.38,294.77
2018,11,30,16,15,379.5,30.0,5.45,14.45,73.5,256.72,194.3
2018,11,30,16,30,242.0,22.0,5.3,14.2,36.0,152.37,13.91
2018,11,30,16,45,121.0,11.0,5.1,13.95,18.0,56.63,0.0
2018,11,30,17,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,13.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.55,13.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,6.5,14.2,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,6.5,14.3,4.0,0.0,0.0
2018,12,1,7,15,27.0,11.5,6.65,14.4,13.0,19.95,0.0
2018,12,1,7,30,47.0,19.0,6.8,14.5,22.0,51.6,11.39
2018,12,1,7,45,69.0,30.0,6.95,14.6,38.0,82.67,60.42
2018,12,1,8,0,91.0,41.0,7.1,14.7,54.0,110.33,87.29
2018,12,1,8,15,45.5,50.0,7.25,14.7,56.5,84.14,66.34
2018,12,1,8,30,0.0,59.0,7.4,14.7,59.0,47.6,34.9
2018,12,1,8,45,21.0,79.5,7.5,14.7,85.5,90.22,72.01
2018,12,1,9,0,42.0,100.0,7.6,14.7,112.0,129.03,105.78
2018,12,1,9,15,41.5,86.0,7.7,14.7,99.5,111.07,90.7
2018,12,1,9,30,41.0,72.0,7.8,14.7,87.0,96.23,78.17
2018,12,1,9,45,78.5,89.5,7.9,14.75,121.0,162.39,135.53
2018,12,1,10,0,116.0,107.0,8.0,14.8,155.0,218.27,183.67
2018,12,1,10,15,380.5,110.5,7.95,14.8,281.5,513.47,434.48
2018,12,1,10,30,645.0,114.0,7.9,14.8,408.0,791.5,656.68
2018,12,1,10,45,686.0,110.0,7.8,14.85,433.5,841.04,693.19
2018,12,1,11,0,727.0,106.0,7.7,14.9,459.0,889.05,728.89
2018,12,1,11,15,606.0,123.5,7.75,14.9,422.5,799.39,659.05
2018,12,1,11,30,485.0,141.0,7.8,14.9,386.0,691.88,574.65
2018,12,1,11,45,665.0,113.0,7.85,14.9,451.0,856.6,703.8
2018,12,1,12,0,845.0,85.0,7.9,14.9,516.0,998.86,811.81
2018,12,1,12,15,846.5,84.0,7.9,14.85,513.0,997.22,810.25
2018,12,1,12,30,848.0,83.0,7.9,14.8,510.0,992.18,806.9
2018,12,1,12,45,749.0,101.0,7.9,14.8,472.0,913.8,747.81
2018,12,1,13,0,650.0,119.0,7.9,14.8,434.0,827.59,682.19
2018,12,1,13,15,544.0,134.0,7.9,14.75,390.5,718.93,597.97
2018,12,1,13,30,438.0,149.0,7.9,14.7,347.0,624.69,522.84
2018,12,1,13,45,518.5,126.0,7.85,14.65,348.0,659.43,552.64
2018,12,1,14,0,599.0,103.0,7.8,14.6,349.0,698.76,584.83
2018,12,1,14,15,648.0,90.5,7.75,14.5,337.5,705.89,591.32
2018,12,1,14,30,697.0,78.0,7.7,14.4,326.0,707.22,593.18
2018,12,1,14,45,663.0,75.0,7.7,14.35,291.0,649.05,546.99
2018,12,1,15,0,629.0,72.0,7.7,14.3,256.0,591.47,500.46
2018,12,1,15,15,581.0,66.0,7.7,14.3,216.5,521.49,441.84
2018,12,1,15,30,533.0,60.0,7.7,14.3,177.0,454.24,383.19
2018,12,1,15,45,429.0,54.0,7.4,14.1,135.5,355.85,296.99
2018,12,1,16,0,325.0,48.0,7.1,13.9,94.0,265.73,216.53
2018,12,1,16,15,200.5,33.5,6.95,13.75,58.5,168.83,126.85
2018,12,1,16,30,76.0,19.0,6.8,13.6,23.0,64.3,0.45
2018,12,1,16,45,38.0,9.5,6.65,13.45,11.5,22.61,0.0
2018,12,1,17,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,13.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,12.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,12.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,2,6,45,22.5,3.0,3.05,10.6,2.0,0.0,0.0
2018,12,2,7,0,45.0,6.0,2.9,10.6,4.0,0.0,0.0
2018,12,2,7,15,93.0,14.0,2.75,10.8,17.0,48.5,0.0
2018,12,2,7,30,141.0,22.0,2.6,11.0,30.0,108.32,18.64
2018,12,2,7,45,181.0,36.0,2.45,11.15,56.0,163.39,124.46
2018,12,2,8,0,221.0,50.0,2.3,11.3,82.0,211.28,172.13
2018,12,2,8,15,365.5,55.5,2.35,11.45,128.5,316.48,263.9
2018,12,2,8,30,510.0,61.0,2.4,11.6,175.0,442.54,370.41
2018,12,2,8,45,626.5,58.0,2.4,11.75,224.5,546.53,456.16
2018,12,2,9,0,743.0,55.0,2.4,11.9,274.0,653.94,539.52
2018,12,2,9,15,785.0,55.5,2.3,11.95,313.0,718.81,587.32
2018,12,2,9,30,827.0,56.0,2.2,12.0,352.0,775.82,627.98
2018,12,2,9,45,843.5,58.0,2.1,12.05,382.5,821.12,658.93
2018,12,2,10,0,860.0,60.0,2.0,12.1,413.0,864.83,688.02
2018,12,2,10,15,873.0,61.5,1.9,12.2,438.5,902.75,712.19
2018,12,2,10,30,886.0,63.0,1.8,12.3,464.0,938.33,734.26
2018,12,2,10,45,895.0,63.5,1.65,12.4,482.5,966.09,749.83
2018,12,2,11,0,904.0,64.0,1.5,12.5,501.0,990.92,763.09
2018,12,2,11,15,909.0,64.0,1.45,12.65,512.0,1007.95,772.4
2018,12,2,11,30,914.0,64.0,1.4,12.8,523.0,1021.65,779.61
2018,12,2,11,45,915.5,64.0,1.35,12.95,526.5,1028.37,782.29
2018,12,2,12,0,917.0,64.0,1.3,13.1,530.0,1031.56,782.86
2018,12,2,12,15,916.0,63.5,1.3,13.2,526.0,1027.97,780.25
2018,12,2,12,30,915.0,63.0,1.3,13.3,522.0,1020.85,775.57
2018,12,2,12,45,910.5,63.0,1.25,13.4,511.0,1007.44,765.99
2018,12,2,13,0,906.0,63.0,1.2,13.5,500.0,990.68,754.42
2018,12,2,13,15,773.5,88.5,1.15,13.55,451.5,891.09,687.07
2018,12,2,13,30,641.0,114.0,1.1,13.6,403.0,786.35,615.47
2018,12,2,13,45,509.5,130.5,1.05,13.6,352.0,657.2,523.99
2018,12,2,14,0,378.0,147.0,1.0,13.6,301.0,544.06,439.17
2018,12,2,14,15,287.5,143.5,1.0,13.6,255.5,428.78,351.03
2018,12,2,14,30,197.0,140.0,1.0,13.6,210.0,322.47,266.48
2018,12,2,14,45,182.5,124.0,1.05,13.6,183.5,285.52,237.35
2018,12,2,15,0,168.0,108.0,1.1,13.6,157.0,249.41,207.75
2018,12,2,15,15,177.0,94.5,1.1,13.6,139.5,249.11,207.01
2018,12,2,15,30,186.0,81.0,1.1,13.6,122.0,231.84,191.74
2018,12,2,15,45,147.5,66.0,1.2,13.45,94.0,182.41,148.93
2018,12,2,16,0,109.0,51.0,1.3,13.3,66.0,136.76,108.56
2018,12,2,16,15,66.5,35.0,1.35,13.2,43.0,81.06,58.04
2018,12,2,16,30,24.0,19.0,1.4,13.1,20.0,34.49,0.0
2018,12,2,16,45,12.0,9.5,1.45,12.95,10.0,12.28,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,3,7,15,29.5,10.5,4.0,9.7,12.0,20.13,0.0
2018,12,3,7,30,59.0,21.0,4.1,10.0,24.0,60.43,0.0
2018,12,3,7,45,129.0,35.5,4.15,10.35,51.0,124.25,93.18
2018,12,3,8,0,199.0,50.0,4.2,10.7,78.0,199.04,162.61
2018,12,3,8,15,324.0,57.5,4.15,10.95,121.0,293.65,246.32
2018,12,3,8,30,449.0,65.0,4.1,11.2,164.0,405.62,342.88
2018,12,3,8,45,595.0,59.5,4.05,11.5,217.0,525.57,443.89
2018,12,3,9,0,741.0,54.0,4.0,11.8,270.0,650.47,543.13
2018,12,3,9,15,678.0,70.0,3.9,12.1,287.0,656.47,546.27
2018,12,3,9,30,615.0,86.0,3.8,12.4,304.0,650.73,540.45
2018,12,3,9,45,537.5,109.0,3.75,12.65,312.0,632.53,525.01
2018,12,3,10,0,460.0,132.0,3.7,12.9,320.0,600.31,498.13
2018,12,3,10,15,530.0,126.5,3.7,13.1,355.5,671.76,553.26
2018,12,3,10,30,600.0,121.0,3.7,13.3,391.0,755.85,615.77
2018,12,3,10,45,551.0,130.5,3.7,13.45,386.5,732.7,596.67
2018,12,3,11,0,502.0,140.0,3.7,13.6,382.0,695.57,567.73
2018,12,3,11,15,632.0,117.5,3.65,13.75,429.0,817.87,658.85
2018,12,3,11,30,762.0,95.0,3.6,13.9,476.0,920.37,731.71
2018,12,3,11,45,693.5,114.5,3.55,14.0,463.0,887.25,706.11
2018,12,3,12,0,625.0,134.0,3.5,14.1,450.0,841.94,672.77
2018,12,3,12,15,605.0,138.5,3.4,14.2,442.5,825.22,660.15
2018,12,3,12,30,585.0,143.0,3.3,14.3,435.0,805.83,645.47
2018,12,3,12,45,597.5,137.0,3.25,14.4,429.5,805.49,645.22
2018,12,3,13,0,610.0,131.0,3.2,14.5,424.0,802.22,642.79
2018,12,3,13,15,511.0,146.0,3.1,14.55,385.0,702.51,568.6
2018,12,3,13,30,412.0,161.0,3.0,14.6,346.0,615.0,501.13
2018,12,3,13,45,300.5,152.5,2.95,14.65,283.5,468.05,386.27
2018,12,3,14,0,189.0,144.0,2.9,14.7,221.0,349.62,290.03
2018,12,3,14,15,102.5,110.5,2.9,14.7,152.0,208.38,173.31
2018,12,3,14,30,16.0,77.0,2.9,14.7,83.0,80.76,63.83
2018,12,3,14,45,43.0,91.0,2.9,14.7,104.0,118.35,96.7
2018,12,3,15,0,70.0,105.0,2.9,14.7,125.0,157.44,130.08
2018,12,3,15,15,64.0,93.5,2.9,14.7,110.0,139.83,114.69
2018,12,3,15,30,58.0,82.0,2.9,14.7,95.0,123.15,99.9
2018,12,3,15,45,39.0,60.0,2.95,14.3,68.0,84.0,65.93
2018,12,3,16,0,20.0,38.0,3.0,13.9,41.0,46.47,33.34
2018,12,3,16,15,13.0,25.5,3.0,13.75,27.0,29.63,17.61
2018,12,3,16,30,6.0,13.0,3.0,13.6,13.0,12.95,0.0
2018,12,3,16,45,3.0,6.5,3.0,13.5,6.5,6.32,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,4.9,10.85,7.0,5.51,0.0
2018,12,4,7,30,0.0,14.0,5.0,11.0,14.0,10.67,0.0
2018,12,4,7,45,0.0,28.0,5.1,11.15,28.0,23.24,12.52
2018,12,4,8,0,0.0,42.0,5.2,11.3,42.0,35.96,24.54
2018,12,4,8,15,1.0,58.5,5.2,11.5,58.5,52.02,38.76
2018,12,4,8,30,2.0,75.0,5.2,11.7,75.0,67.95,52.79
2018,12,4,8,45,11.5,89.0,5.2,11.9,92.0,86.95,69.59
2018,12,4,9,0,21.0,103.0,5.2,12.1,109.0,106.93,87.11
2018,12,4,9,15,13.5,96.5,5.1,12.4,100.5,91.71,73.8
2018,12,4,9,30,6.0,90.0,5.0,12.7,92.0,77.74,61.47
2018,12,4,9,45,3.0,75.0,4.95,13.0,76.0,60.46,46.45
2018,12,4,10,0,0.0,60.0,4.9,13.3,60.0,45.97,33.82
2018,12,4,10,15,0.0,58.0,4.85,13.65,58.0,44.43,32.41
2018,12,4,10,30,0.0,56.0,4.8,14.0,56.0,42.9,31.01
2018,12,4,10,45,0.0,59.0,4.7,14.3,59.0,45.22,32.9
2018,12,4,11,0,0.0,62.0,4.6,14.6,62.0,47.55,34.79
2018,12,4,11,15,0.0,64.0,4.6,14.85,64.0,49.1,36.04
2018,12,4,11,30,0.0,66.0,4.6,15.1,66.0,50.65,37.28
2018,12,4,11,45,0.0,73.5,4.6,15.35,73.5,56.45,42.12
2018,12,4,12,0,0.0,81.0,4.6,15.6,81.0,62.27,46.95
2018,12,4,12,15,0.0,93.5,4.35,15.6,93.5,72.71,55.72
2018,12,4,12,30,0.0,106.0,4.1,15.6,106.0,83.96,65.15
2018,12,4,12,45,0.0,102.5,3.9,15.6,102.5,80.91,62.62
2018,12,4,13,0,0.0,99.0,3.7,15.6,99.0,77.91,60.16
2018,12,4,13,15,0.0,93.5,3.7,15.5,93.5,73.16,56.27
2018,12,4,13,30,0.0,88.0,3.7,15.4,88.0,68.47,52.42
2018,12,4,13,45,0.0,76.0,3.7,15.3,76.0,58.36,43.98
2018,12,4,14,0,0.0,64.0,3.7,15.2,64.0,49.06,36.18
2018,12,4,14,15,0.0,49.0,3.8,15.15,49.0,37.48,26.39
2018,12,4,14,30,0.0,34.0,3.9,15.1,34.0,25.94,16.58
2018,12,4,14,45,0.0,35.0,4.0,15.0,35.0,26.7,17.26
2018,12,4,15,0,0.0,36.0,4.1,14.9,36.0,27.46,17.91
2018,12,4,15,15,0.0,33.0,4.1,14.9,33.0,25.16,15.9
2018,12,4,15,30,0.0,30.0,4.1,14.9,30.0,22.86,13.85
2018,12,4,15,45,0.0,24.0,4.2,14.55,24.0,18.27,9.81
2018,12,4,16,0,0.0,18.0,4.3,14.2,18.0,13.68,5.74
2018,12,4,16,15,0.0,12.5,4.2,14.0,12.5,9.49,1.74
2018,12,4,16,30,0.0,7.0,4.1,13.8,7.0,5.3,0.0
2018,12,4,16,45,0.0,3.5,4.0,13.6,3.5,2.75,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.0,4.05,12.7,3.0,2.36,0.0
2018,12,5,7,30,0.0,6.0,4.1,12.8,6.0,4.54,0.0
2018,12,5,7,45,0.0,12.0,4.15,12.95,12.0,9.11,1.34
2018,12,5,8,0,0.0,18.0,4.2,13.1,18.0,13.68,5.76
2018,12,5,8,15,0.0,25.5,4.2,13.25,25.5,19.42,10.84
2018,12,5,8,30,0.0,33.0,4.2,13.4,33.0,25.17,15.91
2018,12,5,8,45,0.0,43.0,4.2,13.55,43.0,32.86,22.61
2018,12,5,9,0,0.0,53.0,4.2,13.7,53.0,40.57,29.26
2018,12,5,9,15,27.0,84.0,4.1,13.9,93.5,97.95,79.24
2018,12,5,9,30,54.0,115.0,4.0,14.1,134.0,155.77,128.86
2018,12,5,9,45,43.0,104.0,3.9,14.3,120.0,133.16,109.29
2018,12,5,10,0,32.0,93.0,3.8,14.5,106.0,111.58,90.59
2018,12,5,10,15,22.0,101.0,3.65,14.6,110.0,111.08,89.6
2018,12,5,10,30,12.0,109.0,3.5,14.7,114.0,99.3,79.09
2018,12,5,10,45,15.0,135.5,3.35,14.8,142.5,127.79,102.91
2018,12,5,11,0,18.0,162.0,3.2,14.9,171.0,157.58,127.53
2018,12,5,11,15,11.5,125.5,3.0,14.95,131.0,113.96,90.9
2018,12,5,11,30,5.0,89.0,2.8,15.0,91.0,73.87,57.07
2018,12,5,11,45,2.5,90.0,2.6,15.05,91.0,72.2,55.53
2018,12,5,12,0,0.0,91.0,2.4,15.1,91.0,70.52,53.97
2018,12,5,12,15,7.5,127.5,2.25,15.1,131.0,111.61,88.67
2018,12,5,12,30,15.0,164.0,2.1,15.1,171.0,155.83,125.51
2018,12,5,12,45,14.0,165.0,1.9,15.1,171.5,156.22,125.69
2018,12,5,13,0,13.0,166.0,1.7,15.1,172.0,156.84,126.18
2018,12,5,13,15,25.5,157.5,1.65,15.05,169.0,177.58,143.92
2018,12,5,13,30,38.0,149.0,1.6,15.0,166.0,180.04,146.61
2018,12,5,13,45,108.5,157.0,1.55,15.0,201.5,275.74,227.13
2018,12,5,14,0,179.0,165.0,1.5,15.0,237.0,348.3,286.89
2018,12,5,14,15,233.5,146.0,1.7,14.95,232.5,386.79,319.18
2018,12,5,14,30,288.0,127.0,1.9,14.9,228.0,400.72,332.24
2018,12,5,14,45,282.0,114.0,2.05,14.85,204.5,369.79,307.77
2018,12,5,15,0,276.0,101.0,2.2,14.8,181.0,338.71,282.72
2018,12,5,15,15,251.0,87.0,2.2,14.8,151.5,292.73,244.18
2018,12,5,15,30,226.0,73.0,2.2,14.8,122.0,248.52,206.25
2018,12,5,15,45,156.5,58.5,2.45,14.6,89.0,178.16,145.62
2018,12,5,16,0,87.0,44.0,2.7,14.4,56.0,103.04,80.67
2018,12,5,16,15,54.0,29.0,2.8,14.25,35.5,64.89,45.1
2018,12,5,16,30,21.0,14.0,2.9,14.1,15.0,25.58,0.0
2018,12,5,16,45,10.5,7.0,3.05,14.0,7.5,9.77,0.0
2018,12,5,17,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,7,15,100.0,10.0,3.8,11.7,15.0,47.82,0.0
2018,12,6,7,30,200.0,20.0,3.9,11.9,30.0,129.23,0.0
2018,12,6,7,45,331.0,29.0,4.0,12.15,64.5,232.4,169.67
2018,12,6,8,0,462.0,38.0,4.1,12.4,99.0,333.93,270.79
2018,12,6,8,15,364.5,50.5,4.05,12.6,109.5,313.1,259.98
2018,12,6,8,30,267.0,63.0,4.0,12.8,120.0,277.39,232.93
2018,12,6,8,45,268.5,82.5,4.0,13.05,149.5,315.24,265.89
2018,12,6,9,0,270.0,102.0,4.0,13.3,179.0,334.62,282.76
2018,12,6,9,15,474.0,88.0,3.9,13.55,244.0,506.52,426.29
2018,12,6,9,30,678.0,74.0,3.8,13.8,309.0,686.23,566.21
2018,12,6,9,45,746.5,67.0,3.75,14.1,348.0,755.68,616.6
2018,12,6,10,0,815.0,60.0,3.7,14.4,387.0,831.69,671.21
2018,12,6,10,15,828.5,62.0,3.55,14.6,412.0,859.88,689.17
2018,12,6,10,30,842.0,64.0,3.4,14.8,437.0,895.72,712.69
2018,12,6,10,45,850.0,65.5,3.25,15.05,455.5,923.19,729.62
2018,12,6,11,0,858.0,67.0,3.1,15.3,474.0,947.89,744.4
2018,12,6,11,15,863.0,67.5,2.95,15.45,485.0,965.28,754.18
2018,12,6,11,30,868.0,68.0,2.8,15.6,496.0,979.54,761.78
2018,12,6,11,45,870.0,68.5,2.65,15.75,500.5,987.53,765.05
2018,12,6,12,0,872.0,69.0,2.5,15.9,505.0,992.19,766.13
2018,12,6,12,15,871.0,68.5,2.4,16.0,501.5,989.07,762.66
2018,12,6,12,30,870.0,68.0,2.3,16.1,498.0,982.62,757.13
2018,12,6,12,45,865.0,68.0,2.2,16.2,487.5,969.54,747.24
2018,12,6,13,0,860.0,68.0,2.1,16.3,477.0,953.3,735.39
2018,12,6,13,15,851.0,67.0,2.0,16.35,459.0,928.76,718.09
2018,12,6,13,30,842.0,66.0,1.9,16.4,441.0,901.47,699.0
2018,12,6,13,45,828.5,64.5,1.85,16.45,416.5,877.12,682.54
2018,12,6,14,0,815.0,63.0,1.8,16.5,392.0,839.68,656.76
2018,12,6,14,15,795.0,61.0,1.7,16.55,361.5,793.93,624.41
2018,12,6,14,30,775.0,59.0,1.6,16.6,331.0,746.88,590.74
2018,12,6,14,45,746.5,56.5,1.5,16.6,296.0,691.4,550.39
2018,12,6,15,0,718.0,54.0,1.4,16.6,261.0,635.85,509.09
2018,12,6,15,15,659.0,52.5,1.4,16.6,221.0,559.97,451.92
2018,12,6,15,30,600.0,51.0,1.4,16.6,181.0,492.8,398.3
2018,12,6,15,45,504.5,46.0,1.1,16.3,139.0,397.94,319.62
2018,12,6,16,0,409.0,41.0,0.8,16.0,97.0,311.07,245.26
2018,12,6,16,15,296.0,31.0,0.75,15.9,64.0,219.35,160.59
2018,12,6,16,30,183.0,21.0,0.7,15.8,31.0,126.66,0.0
2018,12,6,16,45,91.5,10.5,0.65,15.65,15.5,45.57,0.0
2018,12,6,17,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,7,7,15,22.5,9.0,1.9,12.15,10.0,16.05,0.0
2018,12,7,7,30,45.0,18.0,2.0,12.2,20.0,48.6,0.0
2018,12,7,7,45,114.0,32.0,2.15,12.3,45.0,112.92,78.72
2018,12,7,8,0,183.0,46.0,2.3,12.4,70.0,185.19,148.43
2018,12,7,8,15,242.5,58.5,2.25,12.55,102.0,245.0,202.13
2018,12,7,8,30,302.0,71.0,2.2,12.7,134.0,310.74,259.4
2018,12,7,8,45,304.0,84.5,2.15,12.9,159.0,342.54,286.9
2018,12,7,9,0,306.0,98.0,2.1,13.1,184.0,373.9,313.05
2018,12,7,9,15,276.0,116.0,1.95,13.3,201.5,366.78,306.8
2018,12,7,9,30,246.0,134.0,1.8,13.5,219.0,374.37,311.65
2018,12,7,9,45,381.0,125.5,1.6,13.7,271.0,508.09,418.76
2018,12,7,10,0,516.0,117.0,1.4,13.9,323.0,630.7,510.95
2018,12,7,10,15,680.5,91.0,1.25,14.2,380.5,776.59,613.58
2018,12,7,10,30,845.0,65.0,1.1,14.5,438.0,899.35,693.76
2018,12,7,10,45,855.5,66.0,0.9,14.8,457.0,928.68,706.69
2018,12,7,11,0,866.0,67.0,0.7,15.1,476.0,955.32,718.33
2018,12,7,11,15,872.0,66.5,0.75,15.35,487.0,972.53,729.02
2018,12,7,11,30,878.0,66.0,0.8,15.6,498.0,986.6,737.92
2018,12,7,11,45,880.0,66.5,0.85,15.8,502.5,994.74,743.26
2018,12,7,12,0,882.0,67.0,0.9,16.0,507.0,999.52,746.66
2018,12,7,12,15,881.0,66.5,1.05,16.1,503.5,996.48,747.48
2018,12,7,12,30,880.0,66.0,1.2,16.2,500.0,990.07,746.12
2018,12,7,12,45,877.0,65.5,1.3,16.3,490.0,978.31,740.32
2018,12,7,13,0,874.0,65.0,1.4,16.4,480.0,963.31,732.39
2018,12,7,13,15,866.0,64.5,1.45,16.4,462.5,940.29,718.56
2018,12,7,13,30,858.0,64.0,1.5,16.4,445.0,914.43,702.79
2018,12,7,13,45,845.0,62.5,1.55,16.4,420.5,879.86,680.88
2018,12,7,14,0,832.0,61.0,1.6,16.4,396.0,843.07,657.17
2018,12,7,14,15,812.0,59.5,1.6,16.35,365.5,807.44,633.43
2018,12,7,14,30,792.0,58.0,1.6,16.3,335.0,760.59,601.14
2018,12,7,14,45,763.5,55.0,1.6,16.25,299.5,703.9,560.99
2018,12,7,15,0,735.0,52.0,1.6,16.2,264.0,647.16,519.65
2018,12,7,15,15,693.0,49.0,1.6,16.2,225.5,581.05,469.68
2018,12,7,15,30,651.0,46.0,1.6,16.2,187.0,516.65,418.58
2018,12,7,15,45,583.5,41.5,1.5,15.8,147.5,436.8,352.28
2018,12,7,16,0,516.0,37.0,1.4,15.4,108.0,368.5,292.07
2018,12,7,16,15,380.0,29.5,1.4,15.2,71.5,262.07,193.28
2018,12,7,16,30,244.0,22.0,1.4,15.0,35.0,155.89,0.0
2018,12,7,16,45,122.0,11.0,1.45,14.75,17.5,58.62,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
