Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,8,7,15,34.5,9.0,3.0,10.4,10.5,20.79,0.0
2018,12,8,7,30,69.0,18.0,3.1,10.7,21.0,59.35,0.0
2018,12,8,7,45,242.0,29.0,3.15,10.95,57.0,186.01,130.6
2018,12,8,8,0,415.0,40.0,3.2,11.2,93.0,308.33,249.57
2018,12,8,8,15,457.5,47.5,3.2,11.45,125.5,365.5,303.24
2018,12,8,8,30,500.0,55.0,3.2,11.7,158.0,425.84,356.87
2018,12,8,8,45,611.5,54.0,3.2,11.9,206.5,527.06,442.19
2018,12,8,9,0,723.0,53.0,3.2,12.1,255.0,631.75,525.15
2018,12,8,9,15,693.5,64.5,3.2,12.55,279.0,652.89,540.35
2018,12,8,9,30,664.0,76.0,3.2,13.0,303.0,675.92,556.85
2018,12,8,9,45,732.5,71.5,3.15,13.4,343.5,747.67,609.65
2018,12,8,10,0,801.0,67.0,3.1,13.8,384.0,827.15,666.27
2018,12,8,10,15,830.5,65.0,3.05,14.2,412.5,874.81,698.18
2018,12,8,10,30,860.0,63.0,3.0,14.6,441.0,910.16,720.91
2018,12,8,10,45,868.5,64.5,2.9,14.95,460.0,938.64,738.27
2018,12,8,11,0,877.0,66.0,2.8,15.3,479.0,964.31,753.5
2018,12,8,11,15,883.5,67.0,2.65,15.5,491.5,984.31,764.6
2018,12,8,11,30,890.0,68.0,2.5,15.7,504.0,1001.15,773.46
2018,12,8,11,45,891.5,68.0,2.4,15.85,508.0,1008.27,776.34
2018,12,8,12,0,893.0,68.0,2.3,16.0,512.0,1011.98,777.09
2018,12,8,12,15,890.5,68.5,2.2,16.1,508.5,1008.88,773.53
2018,12,8,12,30,888.0,69.0,2.1,16.2,505.0,1002.37,767.88
2018,12,8,12,45,881.0,69.0,1.95,16.3,494.0,987.33,755.97
2018,12,8,13,0,874.0,69.0,1.8,16.4,483.0,969.11,742.1
2018,12,8,13,15,865.5,68.0,1.7,16.4,465.0,945.03,725.3
2018,12,8,13,30,857.0,67.0,1.6,16.4,447.0,918.12,706.67
2018,12,8,13,45,843.5,65.5,1.55,16.45,422.5,893.61,690.23
2018,12,8,14,0,830.0,64.0,1.5,16.5,398.0,855.92,664.55
2018,12,8,14,15,809.5,62.5,1.45,16.5,367.5,810.09,633.12
2018,12,8,14,30,789.0,61.0,1.4,16.5,337.0,762.88,600.25
2018,12,8,14,45,707.0,64.5,1.4,16.45,292.5,671.5,535.07
2018,12,8,15,0,625.0,68.0,1.4,16.4,248.0,589.84,475.3
2018,12,8,15,15,471.5,70.0,1.4,16.4,194.5,453.91,370.06
2018,12,8,15,30,318.0,72.0,1.4,16.4,141.0,326.27,266.69
2018,12,8,15,45,279.5,59.5,1.4,15.9,110.5,272.1,221.18
2018,12,8,16,0,241.0,47.0,1.4,15.4,80.0,221.54,176.54
2018,12,8,16,15,163.0,33.5,1.55,15.15,52.5,153.33,112.43
2018,12,8,16,30,85.0,20.0,1.7,14.9,25.0,71.64,0.0
2018,12,8,16,45,42.5,10.0,1.85,14.7,12.5,25.35,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,9,7,15,0.0,6.5,1.9,12.8,6.5,5.11,0.0
2018,12,9,7,30,0.0,13.0,1.9,12.8,13.0,10.23,0.0
2018,12,9,7,45,54.0,29.0,1.85,12.85,36.0,67.18,42.51
2018,12,9,8,0,108.0,45.0,1.8,12.9,59.0,129.63,101.93
2018,12,9,8,15,187.0,57.0,1.8,12.95,91.0,195.02,160.01
2018,12,9,8,30,266.0,69.0,1.8,13.0,123.0,284.27,236.58
2018,12,9,8,45,253.0,85.0,1.8,13.05,145.0,290.65,243.39
2018,12,9,9,0,240.0,101.0,1.8,13.1,167.0,310.97,260.71
2018,12,9,9,15,188.5,103.0,1.75,13.15,159.5,280.65,235.33
2018,12,9,9,30,137.0,105.0,1.7,13.2,152.0,228.72,191.78
2018,12,9,9,45,77.5,110.5,1.65,13.25,137.5,187.59,155.88
2018,12,9,10,0,18.0,116.0,1.6,13.3,123.0,113.08,91.34
2018,12,9,10,15,48.5,146.5,1.5,13.35,167.5,188.37,155.26
2018,12,9,10,30,79.0,177.0,1.4,13.4,212.0,254.83,210.07
2018,12,9,10,45,44.5,135.5,1.25,13.45,155.5,170.92,139.84
2018,12,9,11,0,10.0,94.0,1.1,13.5,99.0,83.41,65.65
2018,12,9,11,15,6.0,109.0,1.0,13.5,112.0,93.09,73.66
2018,12,9,11,30,2.0,124.0,0.9,13.5,125.0,103.08,81.71
2018,12,9,11,45,9.5,152.0,0.8,13.5,156.5,138.23,111.14
2018,12,9,12,0,17.0,180.0,0.7,13.5,188.0,175.19,141.54
2018,12,9,12,15,129.5,180.0,0.9,13.5,243.5,332.17,272.14
2018,12,9,12,30,242.0,180.0,1.1,13.5,299.0,469.45,381.69
2018,12,9,12,45,327.5,176.0,1.25,13.5,333.0,547.95,443.4
2018,12,9,13,0,413.0,172.0,1.4,13.5,367.0,647.86,519.84
2018,12,9,13,15,527.0,137.5,1.6,13.5,377.0,709.75,568.51
2018,12,9,13,30,641.0,103.0,1.8,13.5,387.0,776.3,618.82
2018,12,9,13,45,702.0,85.0,2.0,13.5,380.0,793.82,633.38
2018,12,9,14,0,763.0,67.0,2.2,13.5,373.0,800.31,640.43
2018,12,9,14,15,636.5,81.5,2.35,13.45,323.5,690.13,560.7
2018,12,9,14,30,510.0,96.0,2.5,13.4,274.0,578.5,477.54
2018,12,9,14,45,469.5,92.0,2.6,13.4,242.5,513.12,427.46
2018,12,9,15,0,429.0,88.0,2.7,13.4,211.0,458.61,383.49
2018,12,9,15,15,366.5,80.5,2.7,13.4,175.0,386.27,323.4
2018,12,9,15,30,304.0,73.0,2.7,13.4,139.0,318.78,265.9
2018,12,9,15,45,233.5,61.5,2.7,13.15,105.5,246.7,203.61
2018,12,9,16,0,163.0,50.0,2.7,12.9,72.0,168.59,135.56
2018,12,9,16,15,103.0,35.0,2.7,12.75,47.0,112.36,82.25
2018,12,9,16,30,43.0,20.0,2.7,12.6,22.0,45.73,0.0
2018,12,9,16,45,21.5,10.0,2.7,12.4,11.0,16.76,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,7,15,0.0,5.0,3.4,10.7,5.0,3.93,0.0
2018,12,10,7,30,0.0,10.0,3.5,10.8,10.0,7.87,0.0
2018,12,10,7,45,0.5,23.5,3.65,10.9,23.5,19.35,7.88
2018,12,10,8,0,1.0,37.0,3.8,11.0,37.0,32.18,21.08
2018,12,10,8,15,6.5,54.0,3.85,11.15,55.0,51.91,38.61
2018,12,10,8,30,12.0,71.0,3.9,11.3,73.0,71.8,56.25
2018,12,10,8,45,33.0,88.5,3.95,11.45,97.0,113.99,93.28
2018,12,10,9,0,54.0,106.0,4.0,11.6,121.0,149.52,124.41
2018,12,10,9,15,46.0,113.0,4.05,11.8,127.0,149.82,124.51
2018,12,10,9,30,38.0,120.0,4.1,12.0,133.0,150.17,124.48
2018,12,10,9,45,23.0,129.5,4.15,12.25,137.5,133.34,109.47
2018,12,10,10,0,8.0,139.0,4.2,12.5,142.0,128.93,104.89
2018,12,10,10,15,14.5,149.5,4.15,12.75,155.5,144.68,118.2
2018,12,10,10,30,21.0,160.0,4.1,13.0,169.0,160.97,131.86
2018,12,10,10,45,28.0,171.5,4.05,13.3,184.0,198.51,163.03
2018,12,10,11,0,35.0,183.0,4.0,13.6,199.0,218.88,179.71
2018,12,10,11,15,26.5,177.0,3.9,13.8,189.5,202.21,165.29
2018,12,10,11,30,18.0,171.0,3.8,14.0,180.0,167.05,135.69
2018,12,10,11,45,26.0,174.5,3.65,14.25,187.5,197.89,161.35
2018,12,10,12,0,34.0,178.0,3.5,14.5,195.0,210.18,171.53
2018,12,10,12,15,41.5,186.0,3.45,14.6,206.5,227.69,186.07
2018,12,10,12,30,49.0,194.0,3.4,14.7,218.0,245.53,200.81
2018,12,10,12,45,235.0,171.5,3.4,14.85,282.5,449.8,371.35
2018,12,10,13,0,421.0,149.0,3.4,15.0,347.0,628.59,513.93
2018,12,10,13,15,623.5,110.0,3.45,15.05,391.5,782.03,630.2
2018,12,10,13,30,826.0,71.0,3.5,15.1,436.0,905.95,720.62
2018,12,10,13,45,820.5,68.0,3.6,15.15,414.0,876.89,699.87
2018,12,10,14,0,815.0,65.0,3.7,15.2,392.0,845.2,678.23
2018,12,10,14,15,795.5,62.5,3.75,15.15,361.5,799.52,645.88
2018,12,10,14,30,776.0,60.0,3.8,15.1,331.0,752.49,611.95
2018,12,10,14,45,749.0,57.5,3.9,15.05,296.5,698.37,571.98
2018,12,10,15,0,722.0,55.0,4.0,15.0,262.0,644.02,530.67
2018,12,10,15,15,693.5,50.0,4.0,15.0,225.5,585.69,484.48
2018,12,10,15,30,665.0,45.0,4.0,15.0,189.0,528.03,436.88
2018,12,10,15,45,568.5,42.5,3.65,14.5,147.0,431.41,354.79
2018,12,10,16,0,472.0,40.0,3.3,14.0,105.0,349.44,281.97
2018,12,10,16,15,322.5,30.0,3.3,13.7,67.5,234.91,175.96
2018,12,10,16,30,173.0,20.0,3.3,13.4,30.0,123.22,0.0
2018,12,10,16,45,86.5,10.0,3.3,13.1,15.0,43.78,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.45,10.8,14.0,7.47,0.0
2018,12,11,7,30,242.0,19.0,2.4,11.0,28.0,122.6,0.0
2018,12,11,7,45,385.5,25.5,2.4,11.25,62.0,250.47,161.86
2018,12,11,8,0,529.0,32.0,2.4,11.5,96.0,354.68,283.27
2018,12,11,8,15,599.0,36.5,2.45,11.85,135.5,430.92,353.74
2018,12,11,8,30,669.0,41.0,2.5,12.2,175.0,512.21,424.04
2018,12,11,8,45,712.5,44.0,2.55,12.55,214.0,578.08,478.57
2018,12,11,9,0,756.0,47.0,2.6,12.9,253.0,645.93,531.68
2018,12,11,9,15,782.0,50.5,2.65,13.2,289.0,702.39,574.38
2018,12,11,9,30,808.0,54.0,2.7,13.5,325.0,758.69,615.73
2018,12,11,9,45,823.5,57.0,2.7,13.8,356.0,804.79,648.16
2018,12,11,10,0,839.0,60.0,2.7,14.1,387.0,839.67,671.77
2018,12,11,10,15,851.0,61.5,2.75,14.35,412.0,876.49,696.97
2018,12,11,10,30,863.0,63.0,2.8,14.6,437.0,911.09,720.26
2018,12,11,10,45,870.5,64.0,2.85,14.85,455.5,938.19,738.08
2018,12,11,11,0,878.0,65.0,2.9,15.1,474.0,962.46,753.92
2018,12,11,11,15,882.0,66.0,3.0,15.2,485.5,980.25,766.13
2018,12,11,11,30,886.0,67.0,3.1,15.3,497.0,994.84,776.26
2018,12,11,11,45,886.0,67.0,3.25,15.45,500.5,1000.7,780.74
2018,12,11,12,0,886.0,67.0,3.4,15.6,504.0,1003.17,783.06
2018,12,11,12,15,885.0,67.0,3.5,15.65,501.0,1001.23,782.36
2018,12,11,12,30,884.0,67.0,3.6,15.7,498.0,995.91,779.46
2018,12,11,12,45,880.0,65.5,3.75,15.75,487.0,982.16,771.12
2018,12,11,13,0,876.0,64.0,3.9,15.8,476.0,965.17,760.57
2018,12,11,13,15,867.0,63.0,4.0,15.8,458.5,940.87,744.63
2018,12,11,13,30,858.0,62.0,4.1,15.8,441.0,913.75,726.62
2018,12,11,13,45,844.5,60.5,4.25,15.75,416.5,879.1,703.36
2018,12,11,14,0,831.0,59.0,4.4,15.7,392.0,842.23,678.51
2018,12,11,14,15,697.0,76.0,4.35,15.6,340.5,736.99,600.54
2018,12,11,14,30,563.0,93.0,4.3,15.5,289.0,620.89,512.36
2018,12,11,14,45,529.0,85.5,4.25,15.45,254.5,562.55,467.31
2018,12,11,15,0,495.0,78.0,4.2,15.4,220.0,505.19,421.45
2018,12,11,15,15,570.5,61.5,4.2,15.4,202.5,517.65,431.02
2018,12,11,15,30,646.0,45.0,4.2,15.4,185.0,516.32,427.68
2018,12,11,15,45,561.5,41.5,3.65,14.8,144.5,427.07,351.08
2018,12,11,16,0,477.0,38.0,3.1,14.2,104.0,351.1,283.06
2018,12,11,16,15,330.5,30.0,3.2,13.95,68.0,239.78,179.73
2018,12,11,16,30,184.0,22.0,3.3,13.7,32.0,130.21,0.09
2018,12,11,16,45,92.0,11.0,3.45,13.45,16.0,47.02,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,12,7,15,90.5,8.5,4.7,11.8,11.5,0.0,0.0
2018,12,12,7,30,181.0,17.0,4.9,12.0,23.0,93.64,0.0
2018,12,12,7,45,294.5,26.0,5.15,12.15,53.0,203.9,126.51
2018,12,12,8,0,408.0,35.0,5.4,12.3,83.0,297.25,238.38
2018,12,12,8,15,423.5,45.0,5.5,12.4,112.5,339.77,282.11
2018,12,12,8,30,439.0,55.0,5.6,12.5,142.0,383.38,323.1
2018,12,12,8,45,545.0,57.5,5.65,12.6,189.0,482.14,408.74
2018,12,12,9,0,651.0,60.0,5.7,12.7,236.0,588.53,497.24
2018,12,12,9,15,677.0,63.5,5.6,12.85,269.0,640.84,538.85
2018,12,12,9,30,703.0,67.0,5.5,13.0,302.0,688.08,575.44
2018,12,12,9,45,652.5,83.0,5.4,13.2,317.5,696.43,580.54
2018,12,12,10,0,602.0,99.0,5.3,13.4,333.0,693.03,576.35
2018,12,12,10,15,696.0,87.0,5.25,13.6,374.5,782.83,644.64
2018,12,12,10,30,790.0,75.0,5.2,13.8,416.0,868.41,707.6
2018,12,12,10,45,808.5,75.0,5.2,14.05,437.5,903.88,732.14
2018,12,12,11,0,827.0,75.0,5.2,14.3,459.0,937.02,755.05
2018,12,12,11,15,870.0,68.5,5.25,14.55,481.5,971.34,779.09
2018,12,12,11,30,913.0,62.0,5.3,14.8,504.0,1014.75,809.64
2018,12,12,11,45,916.5,62.0,5.35,15.0,509.0,1024.44,815.82
2018,12,12,12,0,920.0,62.0,5.4,15.2,514.0,1030.67,819.89
2018,12,12,12,15,917.0,62.5,5.45,15.4,511.0,1027.47,817.34
2018,12,12,12,30,914.0,63.0,5.5,15.6,508.0,1020.78,812.51
2018,12,12,12,45,906.5,64.0,5.6,15.8,497.5,1006.84,802.95
2018,12,12,13,0,899.0,65.0,5.7,16.0,487.0,989.64,791.13
2018,12,12,13,15,824.5,76.5,5.65,16.05,453.0,929.56,747.27
2018,12,12,13,30,750.0,88.0,5.6,16.1,419.0,862.31,697.86
2018,12,12,13,45,740.0,84.0,5.55,16.2,395.5,829.53,673.83
2018,12,12,14,0,730.0,80.0,5.5,16.3,372.0,794.62,647.87
2018,12,12,14,15,683.5,80.5,5.3,16.3,337.5,731.9,599.94
2018,12,12,14,30,637.0,81.0,5.1,16.3,303.0,669.61,551.85
2018,12,12,14,45,627.0,71.5,4.9,16.25,271.0,625.26,517.18
2018,12,12,15,0,617.0,62.0,4.7,16.2,239.0,579.72,480.81
2018,12,12,15,15,512.0,64.0,4.7,16.2,196.5,479.44,399.62
2018,12,12,15,30,407.0,66.0,4.7,16.2,154.0,380.77,316.61
2018,12,12,15,45,365.5,54.0,4.05,15.55,120.5,320.72,264.18
2018,12,12,16,0,324.0,42.0,3.4,14.9,87.0,267.81,216.03
2018,12,12,16,15,296.5,32.0,3.4,14.6,62.0,224.33,168.14
2018,12,12,16,30,269.0,22.0,3.4,14.3,37.0,171.03,6.36
2018,12,12,16,45,134.5,11.0,3.35,14.0,18.5,64.99,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,13,7,15,112.5,9.0,3.2,10.8,12.5,0.0,0.0
2018,12,13,7,30,225.0,18.0,3.3,11.1,25.0,113.62,0.0
2018,12,13,7,45,367.5,25.0,3.4,11.35,58.0,237.91,141.65
2018,12,13,8,0,510.0,32.0,3.5,11.6,91.0,342.22,272.79
2018,12,13,8,15,585.5,36.5,3.65,11.85,130.5,420.95,346.97
2018,12,13,8,30,661.0,41.0,3.8,12.1,170.0,505.09,421.0
2018,12,13,8,45,707.0,44.0,3.9,12.35,209.5,572.35,478.12
2018,12,13,9,0,753.0,47.0,4.0,12.6,249.0,641.8,533.95
2018,12,13,9,15,783.0,49.5,4.05,12.95,285.5,699.94,578.84
2018,12,13,9,30,813.0,52.0,4.1,13.3,322.0,749.82,616.13
2018,12,13,9,45,833.5,53.5,4.1,13.65,353.5,797.66,650.76
2018,12,13,10,0,854.0,55.0,4.1,14.0,385.0,844.33,683.74
2018,12,13,10,15,868.0,56.5,4.1,14.4,411.0,883.56,710.49
2018,12,13,10,30,882.0,58.0,4.1,14.8,437.0,920.62,735.31
2018,12,13,10,45,891.0,59.0,4.1,15.2,456.5,949.76,754.14
2018,12,13,11,0,900.0,60.0,4.1,15.6,476.0,976.06,770.87
2018,12,13,11,15,905.5,60.0,4.15,15.8,488.0,994.45,782.85
2018,12,13,11,30,911.0,60.0,4.2,16.0,500.0,1009.61,792.69
2018,12,13,11,45,913.0,60.5,4.2,16.25,505.0,1018.57,797.84
2018,12,13,12,0,915.0,61.0,4.2,16.5,510.0,1024.07,800.74
2018,12,13,12,15,912.5,61.5,4.1,16.6,507.0,1021.51,797.97
2018,12,13,12,30,910.0,62.0,4.0,16.7,504.0,1015.46,792.99
2018,12,13,12,45,903.5,62.5,3.95,16.85,494.0,1001.97,783.16
2018,12,13,13,0,897.0,63.0,3.9,17.0,484.0,985.22,771.23
2018,12,13,13,15,888.0,62.5,3.8,17.05,466.5,961.49,754.47
2018,12,13,13,30,879.0,62.0,3.7,17.1,449.0,934.85,735.73
2018,12,13,13,45,864.5,61.0,3.6,17.2,424.5,899.68,710.74
2018,12,13,14,0,850.0,60.0,3.5,17.3,400.0,862.26,684.06
2018,12,13,14,15,830.0,59.0,3.35,17.2,370.0,827.37,659.21
2018,12,13,14,30,810.0,58.0,3.2,17.1,340.0,781.05,625.59
2018,12,13,14,45,780.0,56.0,3.0,17.05,304.5,724.17,583.19
2018,12,13,15,0,750.0,54.0,2.8,17.0,269.0,667.14,539.81
2018,12,13,15,15,707.5,50.5,2.8,17.0,230.0,599.47,487.81
2018,12,13,15,30,665.0,47.0,2.8,17.0,191.0,533.47,435.06
2018,12,13,15,45,596.0,42.5,2.4,16.3,151.0,451.67,366.3
2018,12,13,16,0,527.0,38.0,2.0,15.6,111.0,381.83,304.19
2018,12,13,16,15,387.5,30.0,2.0,15.3,73.5,271.22,202.28
2018,12,13,16,30,248.0,22.0,2.0,15.0,36.0,161.91,10.59
2018,12,13,16,45,124.0,11.0,2.05,14.7,18.0,60.82,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.5,6.7,14.8,3.5,0.0,0.0
2018,12,14,7,30,0.0,7.0,6.9,14.9,7.0,5.51,0.0
2018,12,14,7,45,0.0,15.0,7.05,15.05,15.0,11.42,1.01
2018,12,14,8,0,0.0,23.0,7.2,15.2,23.0,17.54,8.51
2018,12,14,8,15,0.0,32.5,7.4,15.3,32.5,24.82,15.08
2018,12,14,8,30,0.0,42.0,7.6,15.4,42.0,32.13,21.51
2018,12,14,8,45,0.0,48.0,7.75,15.5,48.0,36.73,25.61
2018,12,14,9,0,0.0,54.0,7.9,15.6,54.0,41.35,29.63
2018,12,14,9,15,0.0,40.5,8.0,15.65,40.5,30.92,20.78
2018,12,14,9,30,0.0,27.0,8.1,15.7,27.0,20.57,11.93
2018,12,14,9,45,0.0,49.5,8.15,15.75,49.5,37.86,26.65
2018,12,14,10,0,0.0,72.0,8.2,15.8,72.0,55.26,41.38
2018,12,14,10,15,96.0,111.0,8.25,15.85,152.0,207.83,173.69
2018,12,14,10,30,192.0,150.0,8.3,15.9,232.0,369.34,309.89
2018,12,14,10,45,373.0,142.5,8.3,15.95,311.0,562.8,471.42
2018,12,14,11,0,554.0,135.0,8.3,16.0,390.0,738.15,612.37
2018,12,14,11,15,542.0,142.0,8.3,16.05,397.0,743.42,615.41
2018,12,14,11,30,530.0,149.0,8.3,16.1,404.0,746.21,617.09
2018,12,14,11,45,544.5,147.0,8.25,16.15,411.5,762.34,629.27
2018,12,14,12,0,559.0,145.0,8.2,16.2,419.0,776.39,639.86
2018,12,14,12,15,486.5,150.0,8.15,16.2,387.5,708.61,586.48
2018,12,14,12,30,414.0,155.0,8.1,16.2,356.0,639.14,530.49
2018,12,14,12,45,244.0,175.0,8.0,16.2,293.0,464.06,386.15
2018,12,14,13,0,74.0,195.0,7.9,16.2,230.0,273.29,225.15
2018,12,14,13,15,89.0,187.5,7.75,16.15,228.0,278.59,230.56
2018,12,14,13,30,104.0,180.0,7.6,16.1,226.0,304.5,252.53
2018,12,14,13,45,111.0,166.5,7.45,16.05,213.0,292.58,243.29
2018,12,14,14,0,118.0,153.0,7.3,16.0,200.0,280.19,233.65
2018,12,14,14,15,86.5,141.5,7.15,15.9,174.5,217.91,181.22
2018,12,14,14,30,55.0,130.0,7.0,15.8,149.0,177.01,146.09
2018,12,14,14,45,37.0,96.5,6.8,15.7,108.5,121.35,98.81
2018,12,14,15,0,19.0,63.0,6.6,15.6,68.0,69.54,54.32
2018,12,14,15,15,9.5,44.0,6.6,15.6,46.5,40.49,29.18
2018,12,14,15,30,0.0,25.0,6.6,15.6,25.0,19.03,10.52
2018,12,14,15,45,0.0,22.0,6.05,15.45,22.0,16.73,8.46
2018,12,14,16,0,0.0,19.0,5.5,15.3,19.0,14.45,6.33
2018,12,14,16,15,0.0,14.0,5.3,15.2,14.0,10.64,2.64
2018,12,14,16,30,0.0,9.0,5.1,15.1,9.0,6.83,0.0
2018,12,14,16,45,0.0,4.5,4.9,15.0,4.5,3.54,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,56.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,112.0,14.0,3.7,13.9,17.0,60.19,0.0
2018,12,15,7,45,185.5,26.5,3.8,14.15,42.5,146.55,75.39
2018,12,15,8,0,259.0,39.0,3.9,14.4,68.0,217.19,169.9
2018,12,15,8,15,311.0,49.0,4.05,14.6,98.5,272.06,222.36
2018,12,15,8,30,363.0,59.0,4.2,14.8,129.0,332.42,276.27
2018,12,15,8,45,369.0,72.0,4.3,15.0,156.5,369.54,309.28
2018,12,15,9,0,375.0,85.0,4.4,15.2,184.0,406.4,340.9
2018,12,15,9,15,334.0,103.0,4.4,15.4,200.5,412.46,345.49
2018,12,15,9,30,293.0,121.0,4.4,15.6,217.0,395.16,330.92
2018,12,15,9,45,277.5,135.5,4.35,15.85,233.5,409.83,341.94
2018,12,15,10,0,262.0,150.0,4.3,16.1,250.0,422.72,351.09
2018,12,15,10,15,193.5,166.5,4.2,16.25,243.0,367.47,304.34
2018,12,15,10,30,125.0,183.0,4.1,16.4,236.0,328.0,269.76
2018,12,15,10,45,103.0,185.5,4.0,16.55,230.5,289.8,238.05
2018,12,15,11,0,81.0,188.0,3.9,16.7,225.0,271.46,222.1
2018,12,15,11,15,61.5,190.0,3.85,16.8,218.5,254.4,207.28
2018,12,15,11,30,42.0,192.0,3.8,16.9,212.0,237.01,192.16
2018,12,15,11,45,36.0,185.0,3.7,17.0,202.5,221.75,179.43
2018,12,15,12,0,30.0,178.0,3.6,17.1,193.0,206.84,166.99
2018,12,15,12,15,18.5,155.5,3.6,17.1,164.5,151.37,121.26
2018,12,15,12,30,7.0,133.0,3.6,17.1,136.0,117.08,92.57
2018,12,15,12,45,8.0,145.5,3.6,17.15,149.0,130.88,104.07
2018,12,15,13,0,9.0,158.0,3.6,17.2,162.0,145.39,116.09
2018,12,15,13,15,5.5,150.5,3.55,17.15,153.0,134.75,107.25
2018,12,15,13,30,2.0,143.0,3.5,17.1,144.0,124.43,98.69
2018,12,15,13,45,1.0,123.0,3.5,17.1,123.5,103.77,81.64
2018,12,15,14,0,0.0,103.0,3.5,17.1,103.0,83.78,65.03
2018,12,15,14,15,14.5,101.5,3.5,17.0,106.5,96.0,76.05
2018,12,15,14,30,29.0,100.0,3.5,16.9,110.0,117.96,95.09
2018,12,15,14,45,129.5,92.0,3.5,16.85,130.0,205.47,171.25
2018,12,15,15,0,230.0,84.0,3.5,16.8,150.0,285.16,238.7
2018,12,15,15,15,265.0,79.5,3.5,16.8,145.0,315.23,262.32
2018,12,15,15,30,300.0,75.0,3.5,16.8,140.0,321.94,266.24
2018,12,15,15,45,262.0,62.0,3.55,16.35,110.0,268.12,219.67
2018,12,15,16,0,224.0,49.0,3.6,15.9,80.0,217.79,174.81
2018,12,15,16,15,156.0,35.0,3.7,15.65,53.0,154.22,114.83
2018,12,15,16,30,88.0,21.0,3.8,15.4,26.0,76.36,7.6
2018,12,15,16,45,44.0,10.5,3.85,15.15,13.0,26.93,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.25,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.35,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.2,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.3,3.0,2.36,0.0
2018,12,16,7,45,0.0,6.0,6.1,15.35,6.0,4.54,0.0
2018,12,16,8,0,0.0,9.0,6.2,15.4,9.0,6.82,0.0
2018,12,16,8,15,0.0,12.0,6.3,15.5,12.0,9.1,1.93
2018,12,16,8,30,0.0,15.0,6.4,15.6,15.0,11.39,3.97
2018,12,16,8,45,0.0,22.0,6.55,15.7,22.0,16.73,8.59
2018,12,16,9,0,0.0,29.0,6.7,15.8,29.0,22.09,13.21
2018,12,16,9,15,0.0,28.0,6.7,15.85,28.0,21.33,12.58
2018,12,16,9,30,0.0,27.0,6.7,15.9,27.0,20.57,11.93
2018,12,16,9,45,0.0,34.0,6.75,15.95,34.0,25.94,16.49
2018,12,16,10,0,0.0,41.0,6.8,16.0,41.0,31.32,21.04
2018,12,16,10,15,8.5,71.0,6.95,16.05,74.5,62.23,47.6
2018,12,16,10,30,17.0,101.0,7.1,16.1,108.0,106.99,85.62
2018,12,16,10,45,8.5,75.0,7.2,16.15,78.5,65.75,50.42
2018,12,16,11,0,0.0,49.0,7.3,16.2,49.0,37.51,26.12
2018,12,16,11,15,0.0,54.5,7.25,16.2,54.5,41.75,29.68
2018,12,16,11,30,0.0,60.0,7.2,16.2,60.0,46.0,33.24
2018,12,16,11,45,0.0,64.0,7.15,16.25,64.0,49.09,35.82
2018,12,16,12,0,0.0,68.0,7.1,16.3,68.0,52.19,38.41
2018,12,16,12,15,0.0,58.5,7.05,16.3,58.5,44.85,32.23
2018,12,16,12,30,0.0,49.0,7.0,16.3,49.0,37.52,26.07
2018,12,16,12,45,0.0,51.5,6.95,16.3,51.5,39.44,27.71
2018,12,16,13,0,0.0,54.0,6.9,16.3,54.0,41.37,29.35
2018,12,16,13,15,0.0,51.0,6.9,16.3,51.0,39.05,27.42
2018,12,16,13,30,0.0,48.0,6.9,16.3,48.0,36.73,25.5
2018,12,16,13,45,0.0,37.0,6.95,16.35,37.0,28.26,18.35
2018,12,16,14,0,0.0,26.0,7.0,16.4,26.0,19.82,11.21
2018,12,16,14,15,0.0,26.0,7.1,16.4,26.0,19.82,11.23
2018,12,16,14,30,0.0,26.0,7.2,16.4,26.0,19.81,11.24
2018,12,16,14,45,7.5,51.5,7.25,16.35,53.5,45.45,33.37
2018,12,16,15,0,15.0,77.0,7.3,16.3,81.0,74.33,58.1
2018,12,16,15,15,13.0,74.5,7.3,16.3,77.5,71.85,55.76
2018,12,16,15,30,11.0,72.0,7.3,16.3,74.0,70.55,54.29
2018,12,16,15,45,6.0,57.0,7.25,16.15,58.0,53.23,39.17
2018,12,16,16,0,1.0,42.0,7.2,16.0,42.0,36.23,24.32
2018,12,16,16,15,10.5,30.0,7.15,15.9,30.5,35.19,21.96
2018,12,16,16,30,20.0,18.0,7.1,15.8,19.0,31.77,1.11
2018,12,16,16,45,20.0,11.5,7.0,15.75,11.5,17.57,0.0
2018,12,16,17,0,20.0,5.0,6.9,15.7,4.0,0.0,0.0
2018,12,16,17,15,10.0,2.5,6.65,15.7,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.1,12.55,10.5,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.0,12.8,21.0,101.98,0.0
2018,12,17,7,45,271.0,22.0,1.95,13.05,43.0,182.2,80.79
2018,12,17,8,0,337.0,28.0,1.9,13.3,65.0,247.79,192.73
2018,12,17,8,15,341.0,40.5,1.85,13.5,91.5,282.61,230.03
2018,12,17,8,30,345.0,53.0,1.8,13.7,118.0,311.69,257.84
2018,12,17,8,45,307.5,62.0,1.8,13.95,129.5,312.87,260.87
2018,12,17,9,0,270.0,71.0,1.8,14.2,141.0,310.2,259.5
2018,12,17,9,15,255.5,90.5,1.75,14.35,164.5,315.45,264.18
2018,12,17,9,30,241.0,110.0,1.7,14.5,188.0,337.75,281.69
2018,12,17,9,45,477.0,94.0,1.65,14.65,268.5,546.76,449.71
2018,12,17,10,0,713.0,78.0,1.6,14.8,349.0,761.84,607.55
2018,12,17,10,15,780.0,69.5,1.6,14.95,385.0,828.1,651.5
2018,12,17,10,30,847.0,61.0,1.6,15.1,421.0,889.28,692.45
2018,12,17,10,45,856.5,62.5,1.65,15.2,440.5,919.15,711.95
2018,12,17,11,0,866.0,64.0,1.7,15.3,460.0,946.34,729.92
2018,12,17,11,15,851.0,69.0,1.75,15.35,467.0,951.18,732.83
2018,12,17,11,30,836.0,74.0,1.8,15.4,474.0,964.38,741.84
2018,12,17,11,45,791.5,86.0,1.9,15.45,468.0,941.33,726.74
2018,12,17,12,0,747.0,98.0,2.0,15.5,462.0,921.1,713.95
2018,12,17,12,15,593.5,133.5,2.05,15.55,422.0,808.2,635.18
2018,12,17,12,30,440.0,169.0,2.1,15.6,382.0,682.63,544.24
2018,12,17,12,45,275.5,176.5,2.15,15.65,309.0,498.02,403.53
2018,12,17,13,0,111.0,184.0,2.2,15.7,236.0,318.28,259.37
2018,12,17,13,15,96.5,181.0,2.25,15.7,225.0,277.81,227.62
2018,12,17,13,30,82.0,178.0,2.3,15.7,214.0,260.14,213.16
2018,12,17,13,45,72.0,156.5,2.3,15.75,187.0,223.45,183.36
2018,12,17,14,0,62.0,135.0,2.3,15.8,160.0,187.77,154.11
2018,12,17,14,15,39.0,109.0,2.3,15.7,124.5,136.49,111.09
2018,12,17,14,30,16.0,83.0,2.3,15.6,89.0,87.82,69.62
2018,12,17,14,45,106.0,78.5,2.25,15.5,110.0,170.11,141.9
2018,12,17,15,0,196.0,74.0,2.2,15.4,131.0,246.27,206.76
2018,12,17,15,15,162.5,59.0,2.2,15.4,101.5,195.26,163.01
2018,12,17,15,30,129.0,44.0,2.2,15.4,72.0,146.55,120.98
2018,12,17,15,45,124.5,38.0,2.0,15.0,60.5,131.41,107.04
2018,12,17,16,0,120.0,32.0,1.8,14.6,49.0,116.95,92.91
2018,12,17,16,15,114.0,26.5,1.75,14.4,38.0,118.02,87.81
2018,12,17,16,30,108.0,21.0,1.7,14.2,27.0,95.76,18.85
2018,12,17,16,45,80.5,14.0,1.7,14.05,16.0,45.46,0.0
2018,12,17,17,0,53.0,7.0,1.7,13.9,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.85,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
